Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.15
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,26.9,17.69
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,40.2,29.86
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,54.46,42.8
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,68.67,55.57
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,82.38,67.73
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,96.17,79.79
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,169.05,144.27
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,236.64,202.87
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,248.75,212.47
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,260.7,221.93
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,358.69,305.31
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,442.38,374.73
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,445.11,375.48
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,446.86,375.77
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,496.14,416.73
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,546.05,457.58
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,442.55,370.84
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,315.98,264.02
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,221.5,184.91
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,153.03,126.2
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,180.39,149.91
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,208.42,173.94
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,188.79,156.98
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,169.54,140.44
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,169.59,141.06
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,169.75,141.78
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,115.45,95.28
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,64.73,51.27
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,58.88,46.3
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,53.03,41.27
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,46.35,35.47
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,39.69,29.62
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,33.04,23.76
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,26.4,17.82
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,19.36,11.41
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,12.34,4.99
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,7.39,0.0
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,7.26,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,14.01,5.46
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,24.79,15.86
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,35.97,26.11
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,49.17,37.97
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,62.35,49.62
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,75.04,60.76
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,87.79,71.78
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,234.9,200.37
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,370.65,313.03
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,339.23,284.15
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,285.44,238.21
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,258.86,215.15
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,213.31,176.26
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,192.0,158.24
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,170.92,140.22
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,158.4,129.64
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,146.18,119.27
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,110.4,89.21
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,76.54,60.51
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,98.28,78.98
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,120.81,97.83
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,151.66,123.84
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,183.74,150.59
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,164.38,134.13
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,145.39,118.16
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,124.05,100.5
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,103.15,83.09
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,103.69,83.76
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,104.44,84.56
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,94.96,76.79
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,85.56,69.05
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,74.75,59.88
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,64.01,50.66
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,52.82,41.0
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,41.67,31.17
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,31.0,21.55
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,20.63,12.11
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,12.35,3.79
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,71.56,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,194.74,143.18
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,273.74,224.79
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,363.91,306.34
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,299.93,255.63
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,193.51,164.2
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,225.62,192.12
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,258.69,219.91
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,306.71,259.66
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,357.15,300.45
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,374.75,313.07
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,391.3,324.73
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,346.1,285.34
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,278.29,227.74
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,294.45,240.76
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,310.86,253.67
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,424.28,345.41
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,518.95,419.67
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,554.79,447.57
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,612.45,491.67
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,855.61,677.25
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,1047.14,808.14
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,1036.17,799.05
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,1021.74,789.85
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,1001.68,777.4
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,978.35,762.77
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,946.48,741.75
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,921.4,725.57
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,880.36,697.83
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,837.16,668.36
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,784.64,631.23
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,731.11,592.79
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,671.49,548.2
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,611.98,502.29
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,539.75,445.07
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,470.23,387.57
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,388.14,317.45
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,312.25,249.34
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,210.38,148.94
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,100.99,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,94.94,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,243.32,180.98
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,325.81,270.59
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,418.28,355.74
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,493.08,422.45
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,572.2,489.49
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,638.46,543.02
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,699.57,588.1
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,757.23,629.18
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,814.44,668.67
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,863.49,701.63
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,910.8,732.65
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,950.02,757.69
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,986.6,780.61
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,1016.8,799.85
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,1043.82,816.85
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,1062.38,826.52
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,1077.26,833.81
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,1086.99,839.28
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,1092.96,842.41
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,1091.1,839.53
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,1085.46,834.4
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,1073.31,826.64
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,1057.51,816.64
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,1034.14,801.62
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,1007.46,784.46
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,974.86,763.22
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,939.46,739.97
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,895.81,710.69
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,850.24,679.73
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,797.5,643.11
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,750.78,610.36
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,687.56,564.32
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,624.8,517.25
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,551.64,458.94
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,481.21,400.31
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,396.25,327.51
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,317.92,257.02
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,216.23,157.39
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,106.15,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,69.52,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,189.94,140.27
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,268.71,223.21
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,358.77,306.27
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,431.32,371.86
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,508.96,439.22
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,574.37,494.53
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,641.83,548.99
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,694.39,587.92
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,751.27,629.15
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,800.67,663.57
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,848.78,696.29
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,889.46,722.89
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,928.0,747.55
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,958.47,766.59
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,986.1,783.57
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,862.06,692.11
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,691.93,561.45
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,765.06,617.76
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,816.33,655.54
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,781.58,626.86
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,744.36,597.12
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,618.77,500.8
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,494.29,402.8
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,601.61,489.89
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,702.79,568.38
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,414.5,342.25
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,114.61,91.53
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,140.88,114.59
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,168.34,138.07
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,152.49,125.09
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,137.05,112.43
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,118.03,96.35
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,99.53,80.55
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,82.68,66.23
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,65.86,51.65
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,48.95,36.77
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,31.81,21.53
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,18.59,9.02
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.83,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,46.58,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,137.81,99.71
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,209.26,171.29
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,292.14,245.9
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,358.18,304.77
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,429.5,366.12
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,497.84,423.38
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,566.15,478.85
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,621.68,521.73
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,677.56,563.21
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,398.25,337.86
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,45.99
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,68.94,53.97
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,78.55,61.97
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,85.72,67.95
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.94,73.98
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,93.77,74.45
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,94.62,74.96
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,95.49,75.66
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,96.39,76.39
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,65.66,50.43
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,36.48,25.63
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,38.13,27.07
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,39.79,28.51
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,56.45,42.77
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,73.15,57.04
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,100.25,80.09
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,129.35,104.73
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,140.87,114.54
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,152.86,124.75
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,152.41,125.04
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,151.84,125.22
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,131.31,107.84
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,111.43,90.87
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,237.82,200.78
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,323.47,270.66
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,256.22,211.08
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,194.79,156.24
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,105.82,76.73
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.42,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,75.13,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,203.0,146.41
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,282.79,229.44
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,373.99,311.15
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,443.41,372.8
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,522.45,439.73
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,587.93,492.96
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,655.1,544.3
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,714.87,586.74
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,774.82,628.04
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,823.99,660.82
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,862.88,685.52
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,904.87,711.17
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,944.82,734.86
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,975.65,752.85
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,1003.54,768.77
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,1025.04,780.81
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,1043.19,790.65
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,1054.51,797.67
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,1062.19,802.5
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,1064.14,802.64
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,1062.36,800.53
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,1052.15,794.09
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,1038.32,785.46
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,1017.7,772.42
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,993.71,757.24
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,962.48,736.37
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,928.4,713.6
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,887.53,686.41
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,844.51,657.52
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,793.72,621.61
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,741.82,584.37
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,681.32,540.44
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,626.99,500.05
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,556.38,447.99
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,488.22,394.87
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,405.77,327.09
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,329.59,261.02
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,230.7,169.7
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,136.93,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,53.06,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,68.77,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,187.97,134.84
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,267.65,216.35
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,358.8,297.3
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,430.72,360.08
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,507.58,424.21
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,573.85,478.57
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,642.3,532.53
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,700.05,574.46
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,762.68,619.05
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,682.16,556.13
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,554.7,453.5
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,536.71,437.22
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,494.33,401.62
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,512.62,414.52
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,530.21,426.51
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,306.1,248.39
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,69.0,51.69
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,167.21,133.14
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,297.49,237.69
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,144.18,113.88
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,10.75,3.31
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,341.85,279.18
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,665.58,526.97
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,644.34,508.19
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,622.06,491.0
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,597.41,472.8
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,571.82,453.85
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,644.4,510.92
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,696.28,550.03
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,720.86,567.2
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,730.73,573.27
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,672.21,529.16
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,613.64,484.55
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,541.44,431.14
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,471.92,377.25
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,390.69,311.25
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,320.42,250.74
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,173.31,126.98
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,34.76,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,74.19,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,200.68,146.88
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,281.4,232.92
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,373.65,318.6
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,450.23,389.09
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,528.77,459.16
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,596.18,518.2
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,665.37,575.89
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,726.02,623.34
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,786.75,669.81
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,836.58,707.84
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,884.92,744.28
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,917.3,766.52
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,956.17,793.65
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,987.25,815.85
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,1015.37,835.81
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,1035.92,848.5
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,1053.06,858.71
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,1063.55,865.7
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,1070.41,870.21
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,958.36,785.63
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,811.5,672.12
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,742.3,616.22
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,653.59,544.4
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,653.49,545.78
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,651.27,545.25
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,819.0,682.53
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,926.66,766.03
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,712.28,599.33
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,474.02,401.64
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,388.36,331.39
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,324.04,277.09
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,291.12,249.82
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,258.87,222.54
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,223.45,191.87
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,188.75,161.14
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,150.24,126.31
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,113.21,92.22
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,68.4,50.55
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,16.97,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,8.11,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,78.05,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,209.7,155.1
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,291.6,243.16
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,385.04,330.1
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,460.29,398.8
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,536.6,465.94
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,604.34,522.89
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,673.77,577.92
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,733.7,622.57
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,793.48,665.85
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,845.31,701.25
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,895.66,734.59
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,937.43,761.21
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,966.81,778.43
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,998.34,796.52
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,1026.85,812.08
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,1046.28,821.72
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,1062.21,829.0
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,1072.83,834.21
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,1079.81,837.08
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,1079.45,833.66
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,1075.41,828.0
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,1063.47,818.74
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,1047.96,807.34
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,1025.36,792.2
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,999.58,775.11
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,976.68,760.91
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,940.29,737.35
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,898.52,710.0
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,854.57,680.83
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,801.62,645.24
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,747.61,608.2
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,684.63,562.92
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,622.12,516.34
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,549.56,458.31
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,484.11,403.63
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,400.08,332.06
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,322.86,263.44
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,225.42,174.55
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,132.83,25.72
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,49.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,70.31,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,191.61,140.67
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,271.24,223.43
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,362.46,305.73
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,357.55,305.09
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,345.08,295.6
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,396.8,339.48
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,450.83,383.39
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,436.48,369.8
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,431.73,363.6
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,651.89,540.29
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,862.46,691.1
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,776.99,624.18
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,662.9,535.53
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,682.27,549.66
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,699.7,560.89
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,538.2,434.62
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,347.39,281.68
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,437.18,354.78
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,506.05,408.6
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,553.71,445.45
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,622.63,497.33
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,602.12,481.25
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,580.87,465.46
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,427.26,345.71
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,278.38,225.6
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,394.5,322.31
