Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,91.57,35.69
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,196.77,149.35
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,272.86,218.33
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,359.53,293.85
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,434.57,357.61
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,515.43,423.56
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,372.09,308.15
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,148.2,119.54
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,193.57,156.97
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,229.13,185.28
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,384.84,313.21
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,554.25,446.45
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,539.44,431.77
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,500.53,399.57
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,772.5,612.79
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,1011.21,782.62
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,1032.4,795.39
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,1050.05,807.16
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,1062.74,816.49
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,1071.76,823.48
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,1073.52,826.27
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,1071.54,826.59
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,1062.63,821.53
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,1050.09,814.05
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,1029.61,801.02
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,1005.83,785.68
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,986.44,772.82
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,952.86,749.71
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,910.09,719.86
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,865.24,688.32
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,814.09,650.75
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,761.66,612.0
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,697.8,564.19
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,638.83,518.85
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,570.15,464.37
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,503.61,410.25
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,424.17,344.51
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,350.38,281.79
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,266.4,209.89
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,192.38,144.67
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,92.6,50.11
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,107.0,47.82
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,235.27,180.73
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,311.0,251.78
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,401.0,332.23
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,474.85,396.98
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,552.93,462.7
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,621.46,519.58
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,691.45,575.64
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,751.34,619.74
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,803.43,657.05
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,856.44,695.17
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,907.85,731.53
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,950.66,759.64
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,990.78,785.47
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,1024.76,808.16
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,1055.54,828.52
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,1078.73,842.25
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,1098.2,853.45
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,1110.95,860.91
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,1119.8,865.82
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,1121.65,864.79
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,1119.52,861.24
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,1110.89,854.68
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1098.38,845.65
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,1078.37,832.09
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,1054.73,816.19
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,1024.74,795.12
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,991.55,771.93
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,951.01,743.99
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,907.91,714.17
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,857.75,678.62
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,813.28,647.75
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,753.54,604.28
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,693.32,559.93
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,624.3,508.69
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,556.64,455.94
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,478.32,391.96
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,404.27,328.97
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,319.06,255.81
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,240.59,185.52
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,136.36,82.08
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,38.09,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,109.66,55.01
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,237.66,187.39
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,316.8,263.39
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,405.45,345.31
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,481.23,414.37
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,561.65,484.94
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,629.35,541.95
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,692.48,592.54
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,752.35,637.36
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,811.8,680.75
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,863.89,717.49
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,914.2,752.21
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,957.53,781.46
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,998.14,808.39
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,1031.73,831.11
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,1062.02,851.38
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,1084.13,864.58
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,1102.4,875.14
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,1115.45,882.81
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,1124.53,887.83
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,1126.03,887.01
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,1123.5,883.6
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,1115.34,877.65
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,1103.23,869.15
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,1083.18,853.6
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,1059.45,835.71
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,1030.16,815.61
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,997.58,793.24
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,956.52,765.13
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,912.93,735.02
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,863.81,701.16
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,812.91,665.54
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,760.36,626.92
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,699.93,581.6
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,632.18,528.62
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,565.56,474.59
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,488.03,408.9
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,414.41,344.19
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,327.93,267.94
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,250.11,196.43
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,153.97,98.55
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,56.46,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,112.13,60.49
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,246.59,192.92
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,325.13,266.09
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,412.74,343.96
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,486.02,406.88
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,563.16,469.83
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,630.72,523.36
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,693.67,570.85
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,754.16,612.63
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,814.14,652.9
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,866.26,687.82
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,916.59,721.03
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,960.23,749.17
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,1001.2,775.29
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,1035.97,797.2
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1067.43,816.88
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,1087.84,828.4
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,1104.19,837.46
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,1117.08,844.53
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,1126.04,849.18
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,1130.34,851.75
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,1130.61,851.95
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,1122.36,845.26
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,1110.14,836.25
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,1091.82,822.74
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,1069.71,807.0
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,1039.16,787.36
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,1005.31,765.63
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,960.77,736.68
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,914.11,706.18
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,863.78,672.78
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,819.13,642.98
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,759.52,601.5
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,699.36,559.05
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,630.65,509.39
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,563.18,458.19
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,485.51,396.4
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,411.76,334.97
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,328.95,264.78
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,252.17,196.41
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,153.9,101.13
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,56.13,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,105.54,60.46
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,227.7,179.71
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,303.81,250.57
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,389.66,327.25
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,460.35,388.95
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,532.16,448.94
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,599.31,504.9
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,667.99,560.43
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,727.51,604.62
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,786.53,648.25
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,839.1,684.42
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,890.16,718.74
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,933.19,746.98
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,963.64,765.86
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,920.37,732.68
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,846.68,677.76
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,969.14,764.5
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1070.2,832.16
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,1083.22,839.44
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,1092.49,845.04
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,1094.91,844.54
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,1093.5,841.67
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,993.64,772.38
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,861.06,678.14
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,964.62,754.59
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,1029.83,800.33
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,1000.18,779.72
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,977.75,765.05
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,931.6,733.53
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,883.55,700.57
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,833.02,666.18
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,781.03,630.23
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,720.98,586.75
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,664.81,544.87
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,595.92,491.41
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,528.84,437.7
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,451.85,374.32
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,379.55,312.57
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,295.02,239.89
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,219.78,172.72
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,130.67,88.32
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,38.76,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,43.52,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,136.51,82.53
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,235.86,186.06
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,312.36,258.75
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,395.56,335.69
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,469.48,402.39
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,547.71,470.38
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,615.64,528.08
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,684.99,585.16
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,747.49,633.15
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,802.7,674.5
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,854.94,713.6
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,905.52,750.97
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,950.71,782.36
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,993.48,811.56
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,1027.4,835.17
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,1058.07,856.3
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,1081.85,870.94
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,1101.91,882.9
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,1115.52,891.32
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,1125.18,897.0
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,1128.09,896.57
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,1126.96,893.44
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,1119.34,887.21
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,1107.74,878.34
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,1088.43,864.11
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,1065.35,847.36
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,1035.9,826.14
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,1003.11,802.61
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,959.73,771.35
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,914.1,738.4
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,865.01,703.48
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,814.14,666.89
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,762.87,628.65
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,703.49,583.66
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,635.59,529.84
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,568.72,475.39
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,493.91,412.11
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,422.41,349.39
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,337.25,274.68
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,260.21,204.45
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,170.09,117.57
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,72.82,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,35.32,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,126.87,80.09
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,223.28,177.06
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,299.87,248.51
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,386.27,326.5
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,461.84,392.76
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,540.02,458.61
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,607.65,513.41
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,676.72,567.31
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,738.85,612.51
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,800.91,656.22
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,853.75,693.5
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,896.33,722.81
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,940.18,751.87
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,981.58,778.85
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,1015.55,800.98
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,1046.34,820.85
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,1068.53,834.69
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,1087.0,846.07
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,1100.32,853.08
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,1109.81,857.59
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,1113.04,857.96
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,1112.33,855.85
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,1103.76,849.26
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,1091.32,840.23
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,1072.8,826.07
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,1050.57,809.58
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,1020.57,788.54
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,987.35,765.39
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,947.05,737.32
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,904.21,707.57
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,855.18,673.83
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,811.79,643.89
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,753.38,601.33
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,694.28,557.81
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,626.41,507.5
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,559.71,455.87
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,483.57,394.91
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,411.19,334.42
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,330.03,264.88
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,254.78,197.81
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,161.15,111.62
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,64.63,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,127.23,82.31
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,252.07,198.76
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,328.85,271.53
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,414.22,349.89
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,486.13,414.38
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,561.67,479.46
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,561.9,479.26
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,543.73,462.59
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,572.92,485.17
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,605.4,509.36
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,593.73,495.83
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,557.18,462.71
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,671.83,554.44
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,775.74,635.38
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,836.67,681.1
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,890.24,720.52
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,998.02,798.51
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,1100.38,870.58
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,1018.53,810.27
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,897.91,721.04
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,1030.71,818.57
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,1127.26,886.05
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,1119.03,879.52
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,1106.78,870.95
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,1089.27,859.17
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,1067.86,844.78
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,1038.17,824.17
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,1005.1,801.2
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,966.38,774.4
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,924.66,745.26
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,876.22,711.47
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,825.77,675.81
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,768.53,633.44
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,710.19,589.64
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,644.24,538.63
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,579.03,485.2
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,509.97,425.87
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,439.32,363.77
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,355.81,289.99
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,279.88,220.16
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,186.36,131.75
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,102.51,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,65.89,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,157.08,104.27
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,252.49,198.91
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,327.23,268.75
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,410.21,343.11
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,481.64,405.21
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,556.72,467.3
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,617.25,516.12
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,683.18,566.55
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,741.78,608.3
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,799.7,648.91
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,851.05,684.41
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,900.55,718.11
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,943.03,744.92
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,982.74,769.48
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,1016.35,792.12
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,1046.67,812.51
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,1066.27,823.93
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1081.76,832.66
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,1094.62,840.9
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,1103.6,846.66
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,1107.02,847.16
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,1106.47,845.16
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,1097.87,839.05
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,1085.37,830.52
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,1066.84,816.43
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,1044.59,800.04
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,1015.06,779.88
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,982.27,757.59
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,941.66,730.27
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,898.57,701.11
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,850.24,667.88
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,800.13,633.14
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,743.35,592.15
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,691.65,554.47
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,625.41,505.02
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,560.15,454.1
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,486.56,394.79
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,416.24,335.77
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,334.54,266.66
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,260.51,201.22
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,173.55,122.03
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,91.9,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,60.38,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,152.66,102.85
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,241.34,188.35
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,316.67,257.57
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,400.58,331.98
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,471.42,392.77
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,546.03,453.92
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,612.55,506.8
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,680.26,558.65
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,733.84,596.41
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,792.59,637.31
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,843.96,671.38
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,893.62,703.56
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,936.38,730.62
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,976.49,755.54
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,1010.16,775.39
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,1040.61,792.91
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,1063.72,805.4
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,1083.15,815.49
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,1096.16,821.88
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,1105.27,825.89
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,1107.35,825.47
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,1105.45,822.69
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,1097.37,817.17
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,1085.38,809.32
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,1066.67,796.19
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,1044.3,780.85
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,1015.21,762.65
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,982.83,742.28
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,942.56,716.49
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,899.75,688.82
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,851.84,656.91
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,802.08,623.37
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,749.91,586.87
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,690.05,544.3
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,623.25,496.48
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,557.5,447.2
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,481.64,388.09
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,409.66,329.35
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,329.93,262.31
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,255.81,197.29
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,166.29,117.47
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,85.77,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,30.07,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,67.68,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,157.94,106.76
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,250.65,194.0
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,326.13,262.67
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,409.86,335.86
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,482.42,397.4
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,558.76,459.02
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,625.19,510.97
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,692.64,561.61
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,746.57,598.59
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,805.6,638.7
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,857.38,673.93
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,907.35,707.48
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,950.15,734.19
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,990.25,758.75
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,1024.56,778.59
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,1055.56,795.95
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,1075.21,805.52
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,1090.84,812.49
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,1103.9,819.65
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,1113.02,824.59
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,1114.17,823.19
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,1111.31,819.41
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,1102.23,813.02
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,1089.24,804.29
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,1068.57,791.04
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,1044.32,775.6
