Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,23.92,14.42
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,14.82,6.53
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,5.74,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,2.99,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,8.96,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,17.55,5.96
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,46.03,32.29
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,74.18,56.86
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,104.78,83.45
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,137.39,111.46
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,167.69,136.97
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,198.45,162.25
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,122.38,98.28
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,47.22,34.28
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,53.9,39.73
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,60.6,45.09
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,95.09,73.28
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,131.14,102.2
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,176.18,138.06
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,222.59,174.24
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,223.48,174.38
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,224.39,174.7
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,352.65,273.83
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,468.5,358.73
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,476.97,362.86
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,485.17,367.43
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,595.65,446.03
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,705.4,519.07
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,737.65,540.16
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,767.46,560.38
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,895.38,647.52
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,982.54,700.47
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,952.82,682.57
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,920.25,664.67
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,882.44,643.01
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,837.09,616.08
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,787.87,588.28
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,737.51,558.75
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,679.89,521.6
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,622.35,482.67
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,557.57,436.52
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,494.53,389.99
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,424.97,337.08
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,359.19,284.82
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,281.98,221.48
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,216.47,165.82
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,144.31,104.89
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,84.31,50.54
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,28.22,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,31.78,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,94.54,52.97
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,165.19,121.18
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,251.37,196.93
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,190.3,154.82
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,71.25,55.85
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,64.16,49.68
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,58.04,44.22
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,81.74,64.27
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,106.0,84.57
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,117.01,93.38
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,128.1,102.17
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,146.91,117.61
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,166.05,133.24
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,137.15,109.01
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,109.07,85.47
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,385.06,316.74
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,671.86,546.29
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,670.16,543.17
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,666.4,539.15
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,506.74,411.44
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,344.25,278.18
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,482.44,391.84
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,599.22,486.38
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,451.27,367.44
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,265.91,215.45
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,263.94,214.18
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,261.96,212.79
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,369.82,303.28
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,475.76,390.79
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,397.25,326.94
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,339.29,279.27
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,327.94,271.37
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,315.9,262.76
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,524.15,443.6
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,663.25,563.28
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,597.01,508.57
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,532.15,454.08
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,461.09,392.23
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,393.34,331.66
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,316.24,262.39
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,246.41,198.2
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,171.12,129.63
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,108.17,68.69
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,36.72,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,45.04,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,129.56,77.53
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,201.01,150.64
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,285.16,227.83
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,358.44,296.6
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,438.1,369.04
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,510.31,432.6
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,581.96,493.56
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,647.82,547.96
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,714.14,600.76
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,774.69,645.33
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,834.73,688.64
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,886.67,724.54
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,936.35,758.14
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,979.63,786.73
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,1020.01,812.88
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,1054.0,835.75
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,1084.32,855.95
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,1107.9,869.69
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,1127.15,880.4
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,1140.69,888.47
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,1150.0,893.73
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,1152.77,893.32
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,1151.24,890.14
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,1143.53,884.17
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,1131.56,875.47
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,1112.17,860.13
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,1088.71,842.22
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,1059.06,821.82
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,1025.75,798.96
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,986.58,772.4
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,944.27,743.52
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,895.15,710.25
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,843.66,674.93
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,786.19,633.78
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,727.34,591.08
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,662.33,540.25
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,597.43,487.96
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,525.72,428.64
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,456.18,369.06
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,380.21,304.23
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,307.06,239.15
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,223.04,164.26
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,151.58,95.17
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,52.74,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,44.64,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,129.43,79.36
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,199.53,148.23
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,282.85,223.35
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,355.36,289.31
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,434.17,358.18
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,503.8,417.07
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,575.94,475.36
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,641.46,527.03
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,702.11,573.3
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,760.67,613.24
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,818.13,651.1
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,869.35,684.52
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,918.48,715.85
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,960.81,741.9
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,1000.16,765.58
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,1032.84,785.93
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,1062.01,803.9
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,1084.66,817.5
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,1103.4,828.61
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,1115.42,835.9
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,1123.36,840.73
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,1124.76,840.37
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,1122.01,837.53
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,1112.94,831.84
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,1099.81,823.7
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,1079.34,811.32
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,1055.12,796.54
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,1024.65,779.06
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,990.8,759.17
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,947.84,731.37
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,902.57,701.72
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,853.25,670.1
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,802.05,636.51
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,750.53,601.09
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,691.25,558.47
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,625.89,508.7
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,561.25,457.91
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,488.91,399.3
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,419.47,340.91
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,343.41,275.76
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,272.55,212.89
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,192.09,142.12
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,125.08,80.02
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,42.53,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,40.05,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,118.66,76.18
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,186.08,140.23
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,267.68,213.05
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,338.38,277.03
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,414.32,343.48
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,483.53,402.32
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,555.74,461.34
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,620.92,512.28
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,686.88,561.75
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,746.11,603.46
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,804.52,642.58
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,848.46,669.49
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,897.46,699.28
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,939.73,723.46
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,979.25,745.11
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,1012.42,762.68
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,1042.28,777.79
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,1065.06,788.08
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,1084.14,795.92
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,1097.37,802.54
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,1106.65,806.85
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,1108.78,805.37
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,1106.87,801.62
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,1097.91,796.32
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,1084.98,788.81
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,1066.07,777.31
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,1043.39,763.57
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,1013.28,745.61
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,979.85,725.56
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,940.51,703.2
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,898.4,678.56
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,849.68,647.6
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,799.07,614.94
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,748.29,582.13
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,689.71,542.22
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,624.09,493.89
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,559.17,444.56
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,487.1,388.33
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,417.96,332.23
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,342.83,270.89
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,272.86,210.94
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,192.43,141.5
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,125.42,80.79
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,42.71,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,38.19,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,112.96,72.88
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,177.56,132.37
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,255.34,201.13
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,324.63,263.01
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,400.86,328.85
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,468.05,385.45
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,538.26,442.39
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,600.03,491.29
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,664.9,540.98
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,722.35,582.21
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,779.01,620.51
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,830.07,656.21
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,879.41,690.34
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,921.01,717.27
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,959.92,742.11
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,982.19,754.78
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,1011.83,772.65
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,1033.83,785.65
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,1052.24,796.33
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,1064.88,804.31
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,1073.78,809.95
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,967.95,737.92
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,826.67,633.98
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,957.74,732.87
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,1051.04,796.05
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,1030.56,780.45
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,1018.65,771.71
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,988.4,753.06
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,955.04,732.33
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,914.67,705.58
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,871.85,676.96
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,822.51,643.07
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,771.55,607.71
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,713.43,566.61
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,658.07,525.09
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,592.85,475.39
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,528.84,425.29
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,457.95,368.41
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,390.57,312.59
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,315.28,249.5
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,246.99,190.45
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,170.67,125.11
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,107.39,69.59
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,43.21,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,40.03,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,97.47,63.96
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,158.8,118.04
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,236.93,186.0
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,160.39,128.95
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,38.86,27.62
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,46.35,33.85
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,53.86,39.93
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,76.54,58.69
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,100.01,77.84
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,110.54,86.08
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,121.12,94.31
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,151.62,118.75
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,182.8,143.42
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,271.58,214.17
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,351.27,276.21
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,372.62,292.15
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,394.11,308.22
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,330.62,257.65
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,249.95,193.65
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,320.81,248.87
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,375.15,290.44
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,612.92,473.76
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,825.63,628.55
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,945.01,715.56
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,1041.24,778.98
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,860.64,651.61
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,667.41,507.19
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,817.9,622.77
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,935.45,705.81
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,892.39,676.02
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,847.37,645.89
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,802.93,617.17
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,752.18,583.55
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,695.1,542.9
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,637.76,500.72
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,573.11,452.17
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,509.9,403.46
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,440.69,348.78
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,374.92,295.21
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,300.77,234.65
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,233.79,178.13
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,158.78,115.18
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,99.01,64.04
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,40.82,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,33.39,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,77.84,52.02
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,139.66,103.83
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,209.99,163.26
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,273.77,217.88
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,345.32,277.7
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,249.46,202.17
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,110.35,86.49
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,126.33,99.38
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,142.56,112.08
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,158.82,124.43
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,175.38,136.86
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,188.99,147.34
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,202.82,157.96
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,233.26,181.39
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,264.32,204.99
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,267.44,206.96
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,270.51,209.0
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,557.0,429.96
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,811.65,612.69
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,782.18,589.56
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,768.65,579.12
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,784.95,590.5
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,817.36,612.41
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,929.78,695.19
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,1021.29,757.31
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,1001.61,744.38
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,978.59,730.18
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,817.97,619.46
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,648.8,495.22
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,743.28,569.26
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,814.63,624.09
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,764.6,590.02
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,713.66,555.19
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,655.56,513.16
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,597.93,470.61
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,529.18,419.07
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,468.09,372.0
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,400.51,318.6
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,337.2,267.18
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,266.77,209.41
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,203.93,156.66
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,133.55,97.68
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,79.64,52.41
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,34.03,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,34.48,0.45
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,81.04,53.8
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,139.82,103.27
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,205.05,158.6
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,265.31,210.54
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,338.86,272.57
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,370.7,299.34
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,401.66,323.73
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,470.62,379.03
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,544.64,437.16
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,597.64,476.85
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,651.15,516.19
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,770.75,606.48
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,877.14,682.26
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,922.1,711.88
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,964.86,740.05
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,997.45,762.17
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,1026.77,782.11
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,1051.91,799.58
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,1073.49,814.74
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,1085.41,822.73
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,1093.36,828.22
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,1096.16,830.35
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,1094.9,829.89
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,1086.17,823.81
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,1073.46,815.19
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,1054.73,802.9
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,1032.21,788.1
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,1003.27,768.6
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,970.94,746.8
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,790.23,617.19
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,583.87,457.91
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,706.42,558.31
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,791.14,625.29
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,735.48,585.01
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,678.63,542.7
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,614.53,494.24
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,550.97,444.67
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,483.04,389.23
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,417.08,333.59
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,341.79,269.3
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,273.61,209.23
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,197.14,142.31
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,132.32,85.08
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,52.75,1.49
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,53.89,10.71
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,132.85,89.19
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,197.8,147.18
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,274.36,214.92
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,343.76,277.24
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,418.17,342.17
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,484.41,398.08
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,552.75,453.88
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,615.95,503.7
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,679.66,552.24
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,735.02,591.14
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,788.93,626.73
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,838.59,659.68
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,877.71,684.69
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,915.88,709.04
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,950.93,731.09
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,982.27,750.47
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,1010.4,767.61
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,1029.08,778.32
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,1043.91,786.58
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,1055.23,793.69
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,1062.8,798.46
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,1059.69,795.61
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,1066.97,799.99
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,1056.53,793.16
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,1042.39,784.11
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,1018.14,767.23
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,990.69,748.31
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,959.71,728.47
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,925.82,706.55
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,888.1,680.48
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,847.65,652.38
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,798.47,619.84
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,751.73,588.66
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,690.88,544.5
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,630.6,499.38
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,566.72,450.92
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,504.27,402.29
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,433.52,345.82
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,366.86,291.09
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,291.34,228.12
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,227.57,173.42
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,156.3,113.37
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,97.78,64.43
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,41.55,4.38
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
