Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,43.34,12.59
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,99.33,67.35
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,166.01,121.76
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,254.85,196.05
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,323.04,255.33
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,398.13,319.01
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,473.72,381.08
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,554.59,445.57
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,618.85,496.34
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,683.8,546.42
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,739.21,587.51
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,799.73,630.79
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,850.2,666.42
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,898.64,700.36
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,941.78,730.3
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,982.24,758.25
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,1015.71,780.45
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,1045.76,800.23
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,1069.9,814.56
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,1090.3,826.34
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,1103.47,834.28
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,1112.56,839.56
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,1115.22,839.24
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,1113.7,836.26
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,1105.7,830.42
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,1093.58,821.98
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,1074.58,809.34
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,1051.58,794.11
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,1022.74,776.22
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,990.36,755.88
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,948.72,727.5
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,904.44,697.21
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,855.79,664.72
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,804.99,630.35
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,748.69,590.32
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,691.14,548.21
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,627.38,500.06
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,567.48,453.32
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,496.94,396.2
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,428.7,339.39
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,353.34,275.71
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,283.52,214.62
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,204.9,146.62
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,139.45,89.61
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,55.38,10.67
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,59.15,22.06
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,145.1,98.01
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,212.86,157.68
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,291.93,226.85
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,362.87,289.2
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,439.35,353.9
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,507.84,410.1
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,578.47,465.77
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,642.57,514.95
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,701.82,559.1
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,759.16,598.15
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,815.08,634.67
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,865.04,665.75
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,912.8,694.62
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,953.01,717.76
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,990.05,738.4
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,964.75,719.63
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,908.98,680.66
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,1000.94,740.84
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,1087.9,793.98
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,1099.82,800.14
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,1107.71,804.76
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,1108.5,803.55
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,1105.21,800.01
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,1095.29,794.04
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,1081.4,785.77
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,1023.69,748.67
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,959.78,707.52
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,971.88,717.5
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,972.94,719.65
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,932.39,694.47
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,889.15,667.59
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,840.64,637.62
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,796.95,610.52
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,664.76,516.46
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,535.09,419.77
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,548.29,432.39
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,535.27,423.04
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,462.47,365.0
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,395.88,310.59
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,322.96,251.08
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,256.28,194.44
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,183.11,132.21
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,121.24,79.25
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,49.81,12.68
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,41.13,17.73
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,92.61,64.3
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,140.92,106.15
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,195.89,153.56
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,248.85,198.74
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,307.11,247.03
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,374.86,301.5
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,449.07,359.32
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,559.47,443.61
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,673.33,527.33
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,730.68,566.32
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,787.19,602.65
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,776.85,593.14
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,740.87,564.59
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,778.75,589.95
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,814.55,612.88
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,849.9,637.18
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,883.25,660.02
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,917.66,682.43
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,945.41,700.39
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,1024.29,753.54
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,1075.98,787.06
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,1076.14,786.51
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,1072.4,784.03
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,1062.73,778.5
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,1049.28,770.67
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,989.67,731.45
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,925.19,688.84
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,945.27,705.1
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,949.86,710.46
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,902.3,679.63
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,853.13,647.72
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,803.5,615.78
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,756.26,585.04
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,698.02,543.65
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,639.69,500.99
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,574.67,453.02
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,511.06,404.65
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,440.52,348.83
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,373.8,294.45
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,301.06,234.7
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,235.13,178.9
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,161.08,116.63
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,102.35,67.64
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,43.24,13.04
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,12.36,2.84
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,24.79,15.05
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,41.59,29.78
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,58.54,44.49
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,76.93,60.17
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,95.4,75.6
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,112.93,89.8
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,130.82,104.04
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,149.38,119.05
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,168.34,134.27
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,121.56,95.29
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,76.55,57.79
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,82.15,62.13
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,87.8,66.46
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,98.25,74.66
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,108.77,82.86
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,105.29,79.93
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,101.84,77.06
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,100.57,75.81
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,99.3,74.59
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,100.64,75.47
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,101.96,76.35
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,101.97,76.19
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,101.96,76.04
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,132.16,100.16
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,162.76,124.48
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,158.99,121.52
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,155.24,118.64
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,156.07,119.44
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,156.92,120.28
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,186.39,143.7
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,216.17,167.2
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,513.57,407.46
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,727.95,573.78
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,583.77,462.05
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,449.92,357.2
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,482.23,384.68
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,491.89,392.71
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,424.7,338.02
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,360.98,285.07
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,286.65,223.19
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,223.82,169.49
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,154.63,111.49
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,97.84,64.66
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,42.16,14.48
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.28,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,6.56,0.0
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,11.09,3.72
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,15.64,7.64
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,20.19,11.52
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,24.75,15.33
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,69.25,52.6
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,116.58,91.53
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,123.27,96.68
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,130.07,101.92
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,150.01,117.72
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,170.39,133.72
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,151.01,117.65
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,131.81,101.78
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,119.31,91.33
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,107.0,81.1
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,165.11,127.67
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,225.05,175.05
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,341.1,266.37
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,445.78,346.93
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,442.48,343.8
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,438.85,340.73
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,355.43,275.8
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,256.51,198.29
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,419.4,326.67
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,585.74,453.3
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,347.77,271.72
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,100.08,74.91
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,59.14,42.26
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,19.09,9.88
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,25.73,15.32
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,32.37,20.77
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,78.7,58.62
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,127.64,98.6
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,122.03,94.32
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,116.5,90.12
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,132.59,103.94
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,148.37,117.47
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,124.91,98.37
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,102.38,79.92
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,81.28,62.57
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,60.45,45.13
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,42.6,29.83
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,24.8,14.49
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,12.36,1.71
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,2.87,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,178.14,143.1
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,369.95,297.81
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,380.46,304.46
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,371.47,295.61
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,327.25,258.65
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,261.57,204.41
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,331.7,259.55
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,405.11,316.03
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,512.96,398.02
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,627.36,482.24
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,744.27,568.27
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,852.37,645.6
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,858.99,646.15
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,862.47,645.41
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,965.32,719.91
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,1036.13,766.15
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,1036.02,764.03
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,1046.2,769.32
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,1036.98,761.86
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,1024.08,752.24
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,1003.12,737.92
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,978.77,721.53
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,949.26,702.27
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,916.76,681.09
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,869.71,649.24
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,826.55,620.01
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,778.19,588.19
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,728.54,554.47
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,671.86,514.83
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,615.15,474.2
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,552.11,427.93
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,490.53,381.48
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,423.01,329.34
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,359.01,278.32
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,285.13,218.89
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,222.82,167.15
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,156.31,111.97
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,101.0,66.58
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,43.56,17.81
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,5.33,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,9.86,2.5
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,15.63,7.52
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,21.42,12.52
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,27.64,17.81
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,33.87,23.05
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,31.81,21.18
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,29.75,19.33
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,28.11,17.87
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,26.47,16.43
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,26.49,16.34
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,26.51,16.26
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,32.77,21.35
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,39.04,26.42
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,31.98,20.54
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,24.92,14.7
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,54.98,39.06
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,85.39,63.47
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,94.93,71.02
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,104.52,78.61
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,158.13,121.54
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,213.07,165.12
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,232.15,180.0
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,251.33,195.04
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,167.72,129.33
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,87.19,65.0
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,86.29,64.26
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,85.38,63.47
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,112.29,85.16
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,139.65,107.12
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,117.02,89.18
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,94.71,71.42
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,69.89,51.61
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,45.64,32.01
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,27.32,17.0
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,9.08,1.91
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,9.07,1.94
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,9.07,1.98
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,7.82,0.95
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,6.58,0.0
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,4.93,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.46,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.51,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,8.21,1.28
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,12.33,4.92
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,16.46,8.53
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,21.02,12.46
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,25.58,16.36
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,23.52,14.49
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,21.47,12.64
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,22.31,13.3
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,23.16,13.95
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,46.87,33.75
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,70.7,53.37
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,135.26,106.5
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,202.65,161.04
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,106.96,82.73
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,16.61,8.1
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,55.4,40.06
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,94.89,72.26
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,120.84,93.15
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,147.16,114.16
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,132.83,102.47
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,118.54,90.85
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,119.42,91.56
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,120.29,92.27
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,202.29,158.42
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,286.9,225.58
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,221.88,174.05
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,158.61,123.5
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,151.3,118.01
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,144.05,112.51
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,116.55,90.31
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,89.51,68.33
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,84.73,64.59
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,79.98,60.85
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,93.48,72.2
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,107.31,83.88
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,90.71,70.51
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,74.24,57.11
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,63.98,48.67
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,53.87,40.25
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,43.86,31.86
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,33.88,23.34
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,24.33,15.0
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,14.82,6.65
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,7.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,7.8,0.54
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,13.16,5.46
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,20.6,12.01
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,28.05,18.53
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,35.95,25.32
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,43.85,32.03
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,65.2,49.96
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,87.31,68.2
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,68.94,52.47
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,51.43,37.59
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,96.86,75.0
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,144.22,113.18
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,77.01,58.1
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,13.27,5.38
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,14.94,6.73
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,16.61,8.07
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,49.14,34.7
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,81.97,61.19
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,86.32,64.48
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,90.66,67.78
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,178.04,137.5
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,268.82,208.19
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,483.71,373.94
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,662.58,505.02
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,735.06,557.44
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,800.73,604.8
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,596.31,455.76
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,376.46,289.64
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,498.59,385.45
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,613.1,471.34
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,478.17,370.39
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,351.05,273.37
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,311.26,244.02
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,272.59,214.73
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,184.11,144.92
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,112.6,87.24
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,282.56,228.32
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,414.2,331.55
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,356.23,283.69
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,301.43,238.5
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,245.03,191.6
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,192.4,146.76
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,135.66,99.1
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,83.56,55.95
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,40.34,19.65
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.83,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,22.31,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,69.59,42.32
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,128.44,89.84
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,191.59,143.09
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,265.39,205.82
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,330.64,262.01
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,401.57,321.33
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,267.65,217.02
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,75.01,57.19
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,368.22,299.85
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,664.49,526.31
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,588.94,463.4
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,461.04,361.78
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,466.98,365.21
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,469.89,365.49
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,515.44,398.34
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,562.09,431.13
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,586.78,447.94
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,610.9,464.36
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,854.54,641.52
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,1044.4,763.82
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,927.33,684.09
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,757.75,562.9
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,932.55,690.85
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,1058.09,772.45
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,1048.45,765.1
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,1035.01,757.0
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,1014.88,745.34
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,991.19,731.45
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,962.15,712.96
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,929.9,692.41
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,891.06,667.93
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,849.6,641.53
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,809.69,615.96
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,759.9,583.18
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,705.3,545.93
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,649.56,505.76
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,586.84,459.33
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,524.7,411.89
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,458.71,359.43
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,395.13,307.11
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,323.76,248.32
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,258.01,192.23
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,187.01,131.93
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,126.36,80.76
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,63.06,30.08
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,15.96,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,9.79,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,31.11,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,82.91,49.18
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,150.06,103.04
