Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,216.28,160.0
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,294.8,227.96
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,363.22,287.52
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,437.17,349.64
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,507.48,406.85
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,580.94,464.38
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,644.39,513.32
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,702.99,557.48
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,759.52,597.08
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,814.83,633.87
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,864.43,667.03
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,911.67,698.22
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,951.27,723.85
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,987.72,747.21
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,1018.96,768.14
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,1046.6,786.69
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,1067.05,799.23
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,1083.53,809.21
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,1093.46,815.81
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,1099.27,819.83
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,1098.45,817.91
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,1093.51,813.41
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,1082.43,805.9
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,1067.35,795.86
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,1045.1,781.46
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,1019.2,764.68
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,988.69,743.86
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,954.86,720.83
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,913.59,692.67
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,869.74,662.67
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,821.18,629.45
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,770.65,594.59
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,718.9,557.35
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,660.29,513.42
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,596.89,466.3
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,534.01,418.09
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,464.81,363.0
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,398.69,308.67
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,326.21,248.95
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,259.52,192.16
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,186.95,131.01
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,125.56,79.86
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,61.92,30.07
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,14.78,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,10.87,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,39.36,1.92
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,92.53,53.61
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,162.41,109.43
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,227.53,166.06
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,301.87,230.51
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,370.38,290.02
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,443.47,351.26
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,510.36,404.8
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,578.96,457.22
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,641.92,503.82
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,700.14,545.37
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,756.28,583.0
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,810.99,617.5
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,860.48,649.96
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,907.69,680.56
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,948.42,705.39
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,986.09,727.91
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,1018.08,747.89
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,1046.52,765.65
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,1068.3,777.46
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,1086.17,786.82
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,1096.98,793.31
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,1103.69,797.35
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,1104.3,797.96
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,1100.76,796.2
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,1090.05,789.6
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,1075.31,780.56
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,1053.72,767.21
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,1028.38,751.52
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,997.53,731.26
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,963.31,709.0
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,920.21,681.03
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,874.71,651.34
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,825.14,619.23
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,773.67,585.45
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,721.44,550.27
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,662.34,508.02
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,598.0,461.54
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,534.23,413.88
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,465.25,359.96
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,399.31,306.6
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,326.67,247.3
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,259.7,190.73
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,187.61,130.32
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,126.45,79.68
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,63.57,31.14
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,16.37,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.07,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,34.86,5.8
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,85.14,51.14
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,149.84,102.48
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,213.93,156.76
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,289.37,220.85
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,355.93,278.2
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,427.41,337.8
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,493.4,390.63
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,562.63,443.85
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,625.17,490.09
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,687.91,534.75
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,744.75,573.44
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,794.06,604.07
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,842.73,635.11
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,889.21,664.22
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,929.5,689.08
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,966.94,711.88
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,997.65,731.27
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,1024.9,748.44
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,1043.02,758.53
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,1057.07,766.12
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,1067.4,772.67
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,1073.81,776.86
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,1035.93,752.76
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,967.59,707.0
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,1022.29,745.25
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,1044.95,759.83
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,1025.81,747.72
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,1002.94,733.55
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,943.37,695.87
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,879.73,655.11
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,822.12,616.01
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,764.41,575.75
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,708.21,537.11
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,646.21,493.77
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,552.14,423.82
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,455.45,351.1
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,478.96,371.39
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,479.02,371.99
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,413.54,320.33
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,352.35,271.07
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,288.1,219.0
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,228.34,168.95
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,161.74,113.56
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,107.66,68.97
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,51.58,26.85
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,9.56,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,22.82,5.36
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,57.98,37.57
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,99.15,71.39
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,141.22,107.92
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,187.07,147.53
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,232.08,185.67
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,280.17,225.48
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,372.15,299.56
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,469.27,376.34
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,534.24,426.54
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,595.48,472.97
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,690.12,545.16
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,789.1,617.55
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,837.5,648.52
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,875.38,671.74
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,914.85,695.73
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,951.53,717.63
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,980.98,735.36
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,1007.05,750.68
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,1026.31,759.86
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,1041.79,766.48
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,1051.89,771.05
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,1058.13,773.14
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,1056.04,768.86
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,1050.09,762.27
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,1039.79,754.54
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,1025.77,744.56
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,1003.34,729.81
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,977.58,713.08
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,947.07,693.33
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,923.67,678.32
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,875.09,647.09
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,825.18,614.9
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,780.02,585.21
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,728.94,550.0
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,668.49,507.59
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,608.78,464.79
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,545.86,419.03
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,484.42,373.06
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,412.82,318.13
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,343.0,263.23
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,276.32,210.0
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,216.24,160.77
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,150.28,107.39
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,93.37,62.32
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,47.28,25.95
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,10.55,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,12.01,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,32.77,11.05
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,78.42,49.0
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,135.5,94.07
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,192.91,141.94
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,264.07,201.31
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,171.7,133.84
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,37.2,25.51
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,53.46,38.94
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,69.77,52.08
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,104.7,80.25
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,140.37,108.5
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,180.03,139.39
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,220.93,170.63
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,277.46,213.66
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,323.92,248.27
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,380.87,290.13
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,439.57,332.35
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,454.36,342.14
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,468.85,352.01
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,420.38,315.54
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,370.99,278.44
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,515.29,384.97
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,641.51,473.96
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,657.48,484.73
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,672.28,495.67
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,668.31,493.2
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,681.48,502.39
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,559.72,416.53
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,441.05,330.93
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,549.25,412.72
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,649.13,484.67
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,574.46,430.65
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,488.46,369.14
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,457.25,347.85
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,425.77,325.68
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,381.59,293.51
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,338.71,261.86
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,374.04,291.13
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,394.41,307.29
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,340.4,264.8
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,281.47,217.89
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,258.99,197.74
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,222.07,164.0
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,158.04,111.06
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,104.47,67.72
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,51.16,27.95
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,12.72,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,33.86,13.62
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,79.04,50.2
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,135.14,94.24
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,191.87,141.16
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,258.38,196.39
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,175.17,136.45
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,45.53,32.43
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,58.05,42.71
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,70.61,52.75
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,74.85,56.0
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,79.11,59.26
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,111.85,85.32
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,145.23,111.38
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,136.46,104.08
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,127.72,96.93
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,224.84,172.76
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,343.61,261.72
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,238.83,181.77
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,128.92,96.69
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,207.95,157.86
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,289.43,218.47
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,346.23,259.63
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,386.2,287.83
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,619.14,454.76
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,828.07,591.08
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,580.66,423.67
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,298.68,221.89
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,585.99,435.29
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,826.66,597.74
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,774.02,561.48
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,721.48,527.9
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,728.15,536.47
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,727.12,539.08
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,637.15,477.0
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,541.45,409.97
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,325.37,250.91
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,124.55,94.08
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,112.81,85.66
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,101.14,76.8
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,87.33,66.08
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,73.61,55.23
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,59.97,44.23
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,46.41,33.06
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,33.9,22.54
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,21.44,11.95
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,12.35,3.88
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,8.54,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,16.52,6.35
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,37.25,25.88
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,59.22,45.45
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,87.73,70.36
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,116.47,95.42
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,169.51,140.93
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,223.23,186.85
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,374.35,315.13
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,546.04,458.75
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,607.06,508.45
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,668.66,557.52
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,722.66,598.51
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,778.89,639.76
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,827.68,675.43
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,874.58,709.35
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,916.62,737.93
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,956.22,764.41
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,987.37,784.42
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,1002.74,792.89
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,1025.02,806.48
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,1043.84,817.53
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,1055.11,824.53
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,1062.56,828.95
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,1064.68,830.05
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,1062.87,828.56
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,1052.24,820.64
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,1037.79,810.19
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,1019.01,795.95
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,996.49,779.19
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,966.38,759.75
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,933.04,737.93
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,894.55,710.86
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,853.16,681.56
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,811.26,651.51
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,759.69,613.99
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,703.77,571.37
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,646.82,526.7
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,583.87,476.83
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,521.43,425.94
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,453.36,369.01
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,387.98,312.57
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,316.99,250.06
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,251.52,191.22
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,181.8,129.97
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,122.57,79.32
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,62.62,33.29
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,19.92,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,14.35,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,51.38,23.79
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,101.76,63.99
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,167.44,118.68
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,230.32,175.23
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,301.2,238.66
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,367.45,298.09
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,437.8,359.25
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,503.59,414.26
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,571.04,468.54
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,632.74,517.96
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,694.46,565.97
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,750.69,607.59
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,799.06,640.7
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,847.51,673.43
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,893.73,704.11
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,934.27,730.39
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,971.92,754.44
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,1002.77,775.04
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,1030.13,793.28
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,1051.83,806.5
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,1069.76,817.6
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,1080.41,824.91
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,1087.03,829.7
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,1088.07,829.78
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,1085.02,827.25
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,1074.49,820.38
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,1059.97,810.96
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,1040.48,798.25
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,1017.12,783.0
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,986.0,762.38
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,951.52,739.4
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,912.3,712.98
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,870.09,684.26
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,821.0,650.92
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,769.85,615.69
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,714.69,574.97
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,662.21,534.28
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,598.51,484.27
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,535.08,433.19
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,467.14,376.25
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,400.96,319.05
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,329.6,257.58
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,262.89,198.37
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,192.16,135.99
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,130.93,83.18
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,68.06,35.17
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,23.28,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,15.1,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,57.74,26.98
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,111.02,68.84
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,179.72,126.58
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,244.99,185.68
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,317.55,251.0
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,385.33,311.52
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,456.81,373.09
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,523.36,428.73
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,591.22,483.33
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,649.9,529.27
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,711.28,575.58
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,766.77,615.33
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,820.62,651.42
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,869.21,683.32
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,915.31,712.99
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,955.1,737.87
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,991.69,760.31
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,1022.52,778.26
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,1049.69,793.63
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,1070.17,804.92
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,1086.63,813.65
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,1097.5,820.34
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,1104.21,824.48
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,1103.72,822.52
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,1099.04,818.02
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,1088.21,811.68
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,1073.27,802.79
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,1051.42,787.9
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,1025.73,770.59
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,994.98,751.36
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,960.76,729.72
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,916.46,700.97
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,869.94,670.43
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,820.52,638.41
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,769.09,604.42
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,717.47,567.2
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,659.03,523.37
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,595.17,474.48
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,531.72,424.34
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,463.49,368.9
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,397.36,313.22
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,325.53,251.79
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,258.95,193.24
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,188.27,132.03
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,127.54,80.64
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,66.19,34.48
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,22.68,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,16.04,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,53.63,27.52
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,103.05,65.59
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,167.47,118.57
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,230.3,173.97
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,302.45,237.81
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,368.37,296.42
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,438.46,356.94
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,502.91,411.32
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,569.49,465.71
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,630.4,514.5
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,691.19,561.84
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,746.04,603.39
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,799.57,641.61
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,840.48,669.42
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,885.76,700.21
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,924.49,725.86
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,960.27,749.18
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,990.14,767.88
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,1016.55,784.03
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,1035.56,795.18
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,1050.72,803.7
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,1059.97,809.52
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,1065.3,812.75
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,1064.71,810.41
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,1060.17,805.51
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,1048.77,797.6
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,1033.52,787.19
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,1012.61,772.95
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,988.11,756.3
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,957.38,735.08
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,923.46,711.65
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,884.26,684.65
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,842.13,655.43
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,793.29,620.96
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,748.44,589.23
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,691.76,546.56
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,634.38,502.41
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,571.33,453.57
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,508.94,403.86
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,440.86,348.24
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,375.37,293.13
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,306.56,234.19
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,243.17,178.79
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,174.57,120.51
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,116.74,72.96
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,60.19,31.43
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,19.45,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,16.87,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,45.08,24.56
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,90.76,59.15
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,148.16,104.99
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,120.11,90.37
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,63.33,47.89
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,136.98,108.49
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,224.17,179.82
