Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,256.75,206.06
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,289.31,231.81
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,295.85,236.0
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,309.17,245.26
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,537.6,429.36
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,764.15,604.43
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,811.56,635.73
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,857.03,665.77
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,896.67,691.19
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,923.33,707.11
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,953.12,726.08
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,979.71,742.64
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,1000.99,754.2
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,1018.8,763.33
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,1028.62,767.01
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,1034.68,768.25
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,1035.47,766.04
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,1032.44,761.43
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,1022.19,753.71
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,1008.21,743.67
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,988.61,730.44
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,965.44,714.96
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,935.25,694.86
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,901.97,672.91
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,868.77,651.09
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,824.24,621.36
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,775.9,589.98
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,725.9,556.24
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,670.64,516.26
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,614.63,474.81
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,554.21,429.37
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,493.44,382.38
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,427.62,330.28
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,364.41,278.63
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,296.91,222.96
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,234.9,170.54
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,168.83,115.6
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,113.3,70.86
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,54.43,30.07
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,19.31,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,16.15,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,59.34,29.15
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,111.43,68.59
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,177.78,124.09
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,242.1,182.38
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,313.35,247.13
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,380.08,307.8
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,450.4,369.9
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,516.68,427.09
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,581.95,481.83
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,643.19,531.46
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,704.0,579.23
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,759.77,621.12
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,814.03,659.42
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,861.94,693.65
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,907.35,725.71
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,946.62,751.81
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,982.62,775.32
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,1013.19,794.18
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,1040.09,810.28
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,1059.87,821.6
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,1075.6,830.13
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1086.19,836.4
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1092.62,839.92
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,1092.35,837.67
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,1087.88,832.7
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,1077.82,825.29
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,1063.64,815.22
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,1042.97,801.16
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1018.41,784.52
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,986.86,762.7
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,951.82,738.49
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,910.89,708.67
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,867.21,676.95
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,818.19,643.56
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,767.04,608.27
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,710.98,566.25
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,653.64,521.69
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,590.51,472.01
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,529.8,423.01
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,461.75,366.18
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,395.65,309.37
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,324.68,248.32
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,258.42,189.87
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,187.73,128.78
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,127.18,78.0
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,66.13,33.33
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,22.93,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,17.39,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,62.23,31.74
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,114.18,70.65
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,179.91,124.76
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,242.75,180.1
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,312.9,241.28
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,378.52,298.57
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,447.51,356.91
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,511.04,409.28
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,575.44,460.56
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,635.17,506.17
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,694.51,549.95
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,743.31,584.76
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,794.82,618.81
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,841.31,648.27
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,885.43,675.57
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,922.84,697.85
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,957.01,717.7
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,986.19,735.43
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,1011.89,750.82
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,1030.25,760.52
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,1044.7,767.8
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,1053.72,773.75
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,1058.81,777.35
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,1056.53,775.43
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,1050.34,771.15
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,1038.31,764.67
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,1022.5,755.81
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,1000.25,741.31
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,974.58,724.6
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,942.72,704.72
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,907.78,682.69
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,867.81,657.35
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,833.06,635.37
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,783.84,603.79
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,732.9,569.7
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,676.51,528.7
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,619.53,486.17
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,557.41,438.91
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,496.51,391.12
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,429.94,337.57
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,366.04,284.44
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,298.09,227.17
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,235.56,173.25
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,169.84,117.69
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,113.93,71.84
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,59.22,31.87
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,19.72,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,18.96,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,51.59,30.62
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,97.56,65.79
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,154.43,112.11
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,140.04,108.7
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,94.5,75.3
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,157.56,127.31
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,232.71,188.91
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,224.26,181.28
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,217.17,174.25
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,312.75,250.94
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,408.03,325.19
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,439.56,347.02
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,470.31,367.99
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,513.0,398.54
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,556.52,429.04
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,656.23,501.62
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,761.64,575.33
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,876.43,657.19
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,982.5,726.84
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,1000.87,735.79
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,1015.61,743.32
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,1025.12,749.57
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,1030.92,753.6
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,1029.05,751.91
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,1023.44,747.98
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,1012.15,741.92
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,997.24,733.59
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,975.48,719.8
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,950.4,703.79
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,865.6,648.51
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,771.89,582.87
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,800.38,607.54
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,806.58,614.83
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,659.75,507.18
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,518.88,400.86
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,479.33,372.61
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,438.99,342.68
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,379.21,297.22
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,323.22,253.96
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,279.28,219.46
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,230.96,180.72
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,188.83,146.36
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,148.73,112.95
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,108.69,79.55
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,72.71,49.88
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,40.51,24.95
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,15.59,0.16
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,19.45,1.31
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,50.99,30.73
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,93.66,63.12
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,151.39,110.05
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,108.14,81.66
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,40.52,29.04
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,87.5,68.75
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,136.5,109.62
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,145.43,116.47
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,154.1,123.02
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,306.81,249.4
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,471.32,381.98
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,532.77,429.59
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,609.39,488.12
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,494.09,394.77
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,347.58,275.24
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,472.02,373.39
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,587.15,461.31
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,799.53,626.95
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,990.65,765.98
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,1003.45,771.09
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,1026.23,784.21
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,1035.81,789.65
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,1041.58,792.64
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,1043.07,791.66
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,1040.64,788.17
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,1029.98,780.77
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,1015.53,770.95
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,995.83,756.56
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,972.43,739.77
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,942.02,719.3
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,908.42,696.63
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,869.82,670.4
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,828.38,642.05
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,780.81,610.03
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,736.83,579.64
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,681.87,538.46
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,625.73,495.45
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,563.57,447.1
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,501.89,397.77
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,436.81,343.82
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,373.59,289.86
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,304.5,230.92
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,240.84,175.41
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,174.87,119.0
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,117.82,71.94
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,61.23,31.47
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,21.46,2.35
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,18.59,2.43
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,64.04,34.33
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,114.83,72.34
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,178.55,125.24
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,239.34,179.33
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,306.46,238.68
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,370.71,294.8
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,438.78,352.21
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,501.37,403.46
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,564.92,453.54
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,624.26,498.8
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,683.35,542.17
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,736.19,579.61
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,781.07,609.18
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,827.36,638.12
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,871.35,664.73
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,908.09,686.64
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,941.74,706.22
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,970.69,721.96
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,996.23,735.25
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,1013.95,743.94
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,1027.87,750.26
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,1036.98,754.38
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,1042.23,756.14
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,1040.2,752.64
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,1034.31,746.93
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,1022.2,738.91
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,1006.36,728.71
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,984.59,714.18
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,959.42,697.63
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,928.13,679.13
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,893.78,658.53
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,854.43,634.39
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,820.12,613.4
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,771.69,583.55
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,721.57,550.78
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,665.73,512.0
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,609.26,471.36
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,547.86,425.84
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,487.46,379.45
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,421.69,326.7
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,358.65,274.51
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,291.97,219.05
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,230.54,166.79
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,166.07,113.21
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,111.47,69.41
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,57.14,30.52
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,20.54,3.44
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,20.46,5.43
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,58.53,34.67
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,103.43,68.09
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,160.09,113.74
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,216.16,161.33
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,279.78,215.34
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,205.91,162.55
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,92.02,71.3
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,108.32,84.42
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,124.74,97.32
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,115.12,88.97
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,105.61,80.82
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,124.47,95.64
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,143.56,110.44
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,146.21,112.3
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,148.95,114.28
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,158.74,121.64
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,168.64,129.03
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,150.0,113.96
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,131.36,98.96
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,132.35,99.49
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,133.32,99.99
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,133.39,100.0
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,133.42,100.01
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,146.25,110.1
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,159.06,120.16
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,138.62,104.16
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,118.32,88.25
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,102.27,75.55
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,86.33,62.93
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,112.0,83.29
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,137.81,103.69
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,107.88,80.28
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,78.39,57.07
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,158.69,121.06
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,240.2,185.04
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,168.52,129.16
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,99.59,74.67
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,97.47,73.43
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,95.37,72.16
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,83.43,62.74
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,71.56,53.29
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,59.76,43.94
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,48.04,34.44
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,36.38,24.71
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,24.75,14.85
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,15.65,6.97
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.04
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,13.98,6.04
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.04
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,26.4,16.68
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,33.04,22.25
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,39.28,27.42
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,45.54,32.53
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,52.65,38.22
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,59.77,43.85
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,61.89,45.43
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,64.02,47.01
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,97.39,73.86
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,131.44,100.85
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,117.73,89.62
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,104.07,78.51
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,153.01,117.33
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,203.02,156.36
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,240.93,185.82
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,279.38,215.49
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,266.99,205.3
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,254.51,195.18
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,261.94,200.45
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,269.3,205.63
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,294.99,224.92
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,320.7,244.06
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,437.41,333.23
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,553.18,419.43
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,581.03,440.0
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,606.41,458.83
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,553.48,419.55
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,501.83,381.19
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,503.27,383.66
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,502.0,383.89
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,469.92,360.54
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,437.49,336.81
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,468.41,362.22
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,486.36,376.72
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,483.67,375.47
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,468.05,362.59
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,405.94,312.5
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,346.58,263.36
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,285.65,212.0
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,227.46,161.81
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,165.25,109.61
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,111.3,66.3
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,58.58,30.05
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,21.54,5.67
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,20.13,6.51
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,66.23,36.21
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,115.23,71.84
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,176.47,121.39
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,237.34,173.51
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,306.24,232.51
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,371.23,288.21
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,438.91,344.51
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,503.64,396.91
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,570.56,449.32
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,626.97,492.28
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,685.63,535.36
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,740.46,574.28
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,794.05,609.42
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,839.91,639.78
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,883.27,668.28
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,921.75,691.79
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,957.11,712.93
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,985.93,730.65
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,1011.15,745.92
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,1030.29,756.33
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,1045.49,764.25
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1054.74,769.56
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,1059.94,772.4
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,1058.63,769.99
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,1053.25,765.14
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,1041.91,757.43
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,1026.61,747.32
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,1005.48,733.88
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,980.58,718.07
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,950.33,698.8
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,916.7,677.29
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,875.88,650.88
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,832.43,622.55
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,784.72,591.98
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,734.93,559.01
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,680.38,519.45
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,624.59,478.01
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,565.45,433.49
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,503.35,385.41
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,436.87,332.62
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,372.36,279.63
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,304.05,223.36
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,239.33,168.63
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,172.9,113.37
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,115.84,68.0
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,60.13,30.08
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,21.08,7.78
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.71,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,9.04,0.97
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,16.47,8.21
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,26.83,17.35
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,37.21,26.42
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,48.45,36.07
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,59.73,45.57
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,32.64,22.32
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,5.77,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,65.59,49.93
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,127.12,100.88
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,191.94,154.14
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,269.7,217.06
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,141.16,111.73
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,14.93,6.78
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,15.78,7.46
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,16.62,8.14
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,330.61,266.3
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,645.45,508.56
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,459.74,363.83
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,254.47,200.07
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,323.62,254.41
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,380.77,298.15
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,310.15,243.05
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,228.33,178.65
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,172.98,134.38
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,118.42,90.38
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,174.11,135.22
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,230.46,180.07
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,466.35,368.19
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,684.87,534.91
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,626.73,491.05
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,556.18,438.4
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,490.38,387.86
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,414.83,329.19
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,459.81,367.61
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,495.7,398.18
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,545.5,440.7
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,571.97,463.6
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,498.66,405.17
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,428.17,347.89
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,364.21,294.05
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,310.85,248.28
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,252.79,198.28
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,199.05,151.52
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,146.35,106.11
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,99.15,66.68
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,52.97,32.32
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,20.91,8.66
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,11.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,25.97,11.19
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,73.56,39.28
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,126.59,78.74
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,190.74,132.47
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,254.17,189.2
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,322.12,249.74
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,387.03,306.86
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,454.64,364.19
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,518.25,416.23
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,580.21,464.88
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,639.22,510.07
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,697.48,552.97
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,750.5,589.61
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,801.73,621.89
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,848.16,653.21
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,891.98,682.47
