Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,929.48,705.85
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,963.71,726.87
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,992.64,745.64
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1017.91,762.01
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,1036.56,772.58
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,1051.23,780.63
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,1059.9,785.95
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,1064.48,788.76
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,1063.04,786.69
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,1057.5,782.11
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,1045.94,774.84
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,1030.38,765.1
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,1008.54,751.3
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,982.94,735.08
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,951.96,714.92
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,917.6,692.47
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,875.16,664.7
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,830.31,635.06
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,782.2,602.57
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,732.05,567.33
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,676.4,526.32
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,622.73,485.64
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,560.86,438.13
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,499.19,389.3
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,433.16,335.57
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,369.06,281.69
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,301.51,224.23
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,237.27,168.56
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,171.36,112.97
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,114.1,67.04
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,59.03,29.78
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,20.1,8.49
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,26.85,12.29
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,73.6,39.46
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,125.81,77.65
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,188.96,129.46
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,250.78,183.49
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,319.59,243.18
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,384.34,298.67
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,451.94,354.47
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,514.94,403.94
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,578.76,451.78
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,635.08,493.53
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,693.28,534.97
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,746.51,571.34
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,798.03,603.85
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,843.92,632.97
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,887.24,659.96
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,925.12,682.24
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,959.83,702.24
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,988.43,720.13
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,1013.4,735.76
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,1032.26,746.74
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,1047.19,755.34
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,1055.71,760.9
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,1060.17,764.09
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,1059.12,763.03
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,1054.0,759.53
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,1042.44,752.52
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,1026.91,743.14
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,1005.64,730.68
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,980.63,715.85
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,949.28,696.42
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,914.58,674.76
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,874.58,649.44
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,831.74,622.03
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,783.35,591.36
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,732.92,557.79
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,677.48,518.03
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,620.88,476.3
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,561.74,431.49
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,499.77,383.21
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,433.66,330.42
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,369.42,277.35
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,301.71,220.78
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,237.18,165.77
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,171.6,111.25
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,114.53,66.2
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,59.21,29.61
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.68,9.23
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,27.65,13.4
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,73.41,40.01
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,125.19,77.83
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,187.89,129.14
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,249.07,182.5
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,316.28,240.91
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,380.91,296.64
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,447.36,352.18
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,509.78,402.91
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,573.16,452.63
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,632.27,497.37
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,686.7,537.34
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,738.58,573.2
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,788.79,605.51
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,834.3,634.04
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,877.32,660.3
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,914.66,682.19
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,948.84,701.6
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,976.92,717.03
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,1001.43,730.0
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,1019.41,738.66
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,1033.54,744.87
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,1042.33,749.19
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,1047.13,751.1
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,1045.05,747.3
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,1038.98,741.17
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,1027.53,733.28
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,1012.19,723.1
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,990.7,709.67
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,965.55,694.04
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,934.7,674.32
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,900.59,652.53
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,860.31,627.16
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,817.3,599.86
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,769.72,570.38
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,720.15,537.78
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,664.85,498.74
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,611.54,460.0
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,550.22,414.99
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,489.2,368.69
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,424.12,317.33
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,360.9,265.78
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,294.58,212.02
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,231.42,159.53
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,167.08,107.18
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,111.16,63.87
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,57.18,28.64
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,20.59,9.43
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,12.25,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,28.75,14.19
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,75.48,40.37
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,127.87,78.24
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,190.79,129.38
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,252.36,182.75
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,320.56,241.43
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,384.02,295.6
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,450.12,350.12
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,512.97,400.39
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,576.59,449.42
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,631.88,491.34
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,688.92,533.19
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,741.28,570.46
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,791.89,604.39
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,837.25,633.7
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,880.06,660.96
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,917.04,684.26
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,950.85,705.32
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,979.02,723.69
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,1003.59,739.73
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,1022.08,750.41
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,1036.69,758.87
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,1044.97,764.4
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,1049.24,767.48
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,1047.56,767.25
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,1041.87,764.52
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,1029.81,757.28
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,1013.83,747.57
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,992.19,734.14
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,966.89,718.29
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,935.34,697.52
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,900.52,674.53
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,859.78,647.68
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,816.41,618.82
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,734.75,561.74
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,654.95,503.14
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,638.33,491.75
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,609.77,470.28
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,548.42,423.04
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,487.37,374.82
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,422.19,322.14
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,359.14,269.56
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,291.47,212.64
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,229.3,159.43
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,164.91,106.2
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,109.25,62.89
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,56.28,28.53
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.42,10.37
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,11.59,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,31.63,18.48
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,68.86,43.78
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,104.84,73.15
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,141.23,104.64
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,187.47,141.8
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,248.32,191.66
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,292.36,229.81
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,327.58,259.8
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,375.61,298.94
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,424.27,337.72
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,544.97,433.24
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,667.7,528.88
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,613.21,482.81
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,523.2,408.57
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,612.78,478.54
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,723.13,561.9
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,758.82,585.79
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,792.54,608.19
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,821.82,628.09
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,848.9,646.26
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,875.14,663.12
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,899.2,678.32
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,993.59,748.31
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,1058.98,791.69
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1062.36,791.66
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1061.53,789.28
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,1050.02,781.11
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,1034.44,770.38
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,1013.63,756.63
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,988.75,740.22
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,957.31,719.39
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,922.38,696.18
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,877.66,666.09
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,830.98,634.47
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,781.86,601.58
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,730.68,565.27
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,676.05,524.34
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,619.73,481.16
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,558.3,433.2
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,498.31,385.19
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,432.82,330.9
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,368.56,276.16
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,300.7,218.95
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,236.96,164.19
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,171.36,109.19
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,111.75,62.32
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,56.3,27.03
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,20.65,10.21
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,14.68,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,30.83,18.6
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,60.8,39.34
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,96.46,67.38
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,136.13,100.06
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,176.03,133.73
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,218.29,169.04
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,274.81,214.49
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,345.66,270.7
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,457.21,357.37
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,584.92,454.95
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,602.38,467.23
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,603.83,466.75
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,622.4,478.58
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,638.66,487.87
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,766.69,582.01
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,887.98,664.5
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,866.93,646.42
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,811.22,601.83
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,919.64,680.29
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,1008.13,737.75
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,1019.99,742.86
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,1027.24,745.64
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,987.31,718.62
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,915.5,665.72
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,921.78,669.4
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,924.99,670.54
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,979.64,709.74
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,1002.27,723.42
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,945.25,686.02
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,884.63,644.65
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,801.81,587.4
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,724.66,533.22
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,681.74,503.97
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,638.54,473.99
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,673.03,502.35
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,682.88,512.21
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,623.95,469.47
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,565.87,426.82
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,510.52,385.63
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,454.3,342.33
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,390.79,292.52
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,332.68,245.85
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,270.66,196.0
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,213.13,148.81
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,154.2,101.44
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,100.83,60.63
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,53.34,29.51
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.48,11.68
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,7.68,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,14.75,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,32.84,20.45
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,64.13,42.58
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,101.69,71.79
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,145.09,107.39
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,188.43,143.32
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,242.82,188.67
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,300.51,236.82
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,364.32,289.5
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,410.14,326.68
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,453.83,360.93
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,504.45,400.09
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,556.06,439.1
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,595.27,467.45
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,632.39,493.58
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,656.4,509.73
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,676.21,522.49
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,648.52,498.37
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,612.07,467.92
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,629.31,478.85
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,645.41,488.65
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,711.48,535.6
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,763.15,571.54
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,700.12,523.43
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,619.44,463.14
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,692.49,516.72
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,748.48,557.19
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,688.7,513.29
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,614.46,459.51
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,577.7,433.21
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,541.08,406.68
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,449.07,339.51
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,373.6,283.33
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,549.95,420.39
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,694.11,528.05
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,626.78,478.21
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,562.77,431.18
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,495.03,381.34
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,440.04,339.98
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,457.41,353.97
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,451.97,348.31
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,389.37,297.91
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,329.7,248.71
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,267.34,196.92
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,210.19,148.96
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,147.88,98.84
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,98.69,61.72
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,52.98,31.14
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,23.86,13.05
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,7.26,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,14.04,0.47
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,33.17,21.21
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,59.54,41.53
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,90.34,64.96
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,130.44,96.95
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,75.09,55.02
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,21.46,12.51
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,38.9,27.03
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,245.84,196.5
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,466.63,369.68
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,260.13,207.88
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,14.91,6.61
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,46.14,32.12
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,77.55,57.36
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,81.85,60.66
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,86.15,63.99
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,62.2,44.57
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,38.38,25.31
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,52.64,36.65
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,66.96,47.93
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,86.52,63.27
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,106.21,78.57
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,377.49,289.82
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,637.09,480.41
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,673.06,505.61
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,722.36,540.7
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,746.33,559.49
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,778.83,584.06
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,736.94,554.36
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,706.18,532.45
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,561.03,425.93
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,423.14,322.0
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,370.82,283.31
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,320.06,245.09
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,524.17,407.54
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,668.35,519.02
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,614.12,477.51
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,559.64,435.74
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,428.47,334.48
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,317.14,247.75
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,269.62,209.87
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,230.33,177.86
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,189.41,144.36
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,150.38,112.07
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,112.19,80.97
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,77.61,53.43
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,46.85,30.55
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,23.84,13.09
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,12.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,18.09,4.06
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,36.15,22.36
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,76.15,47.47
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,56.58,35.86
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,13.16,5.52
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,29.3,19.15
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,45.52,32.66
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,70.17,52.97
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,95.0,73.09
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,92.52,70.48
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,90.02,67.92
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,98.53,74.42
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,107.09,80.88
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,155.53,119.08
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,205.07,157.52
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,179.77,137.07
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,154.36,116.69
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,160.22,120.92
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,166.16,125.17
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,443.59,340.82
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,724.91,547.42
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,605.44,457.22
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,480.19,362.12
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,482.81,365.06
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,485.0,367.4
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,421.81,319.84
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,358.75,272.01
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,457.99,348.46
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,570.49,432.69
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,542.69,411.61
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,514.76,390.9
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,327.99,251.51
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,155.31,117.61
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,200.49,153.16
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,245.6,188.15
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,246.56,189.33
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,255.58,196.82
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,217.75,167.75
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,189.12,145.7
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,225.65,175.56
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,256.63,200.39
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,169.18,131.2
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,93.16,70.77
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,77.98,58.75
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,62.91,46.57
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,86.91,61.48
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,92.88,61.33
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,52.73,33.51
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,26.72,15.47
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,14.51,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,9.82,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,18.11,5.35
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,37.82,23.9
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,74.34,47.98
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,50.78,32.08
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,9.04,1.94
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,63.88,47.46
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,119.83,93.06
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,201.25,156.92
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,295.31,230.72
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,346.59,270.23
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,401.19,311.55
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,400.34,309.55
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,400.05,307.34
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,456.59,349.09
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,527.09,399.95
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,671.07,507.19
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,820.05,613.04
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,859.06,635.64
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,895.99,657.05
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,912.73,665.75
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,936.93,679.34
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,957.06,688.95
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,973.91,696.28
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,982.96,700.39
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,988.39,702.28
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,989.33,700.97
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,986.52,697.46
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,802.99,575.63
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,579.31,417.23
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,576.61,417.47
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,572.62,415.49
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,744.29,540.91
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,857.99,619.33
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,819.49,594.12
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,778.4,568.35
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,731.99,537.58
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,688.2,507.13
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,635.69,470.12
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,581.68,431.07
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,522.41,387.43
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,463.46,342.63
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,400.94,293.8
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,339.96,244.63
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,274.68,191.74
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,215.04,142.69
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,153.74,94.0
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,100.45,54.98
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,50.5,25.68
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,23.78,13.07
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,19.33,7.51
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,36.14,22.58
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,77.27,47.16
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,82.4,57.03
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,61.97,47.33
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,77.42,60.28
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,93.0,73.04
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,99.04,77.64
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,105.06,82.16
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,103.88,80.71
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,102.68,79.28
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,112.08,86.51
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,121.52,93.69
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,76.68,57.05
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,32.42,20.88
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,34.54,22.57
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,36.65,24.24
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,160.86,123.75
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,289.63,223.1
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,169.01,129.21
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,51.01,35.47
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,42.65,28.72
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,34.29,21.94
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,47.3,32.35
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,60.35,42.75
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,160.69,121.96
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,263.18,200.57
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,325.11,247.46
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,374.98,284.9
