Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,331.38,252.23
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,276.6,211.03
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,271.04,207.21
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,265.38,203.22
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,178.34,135.87
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,93.66,69.25
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,112.2,84.35
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,130.75,99.48
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,143.38,109.81
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,155.82,120.02
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,117.9,90.26
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,80.68,60.61
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,79.8,60.15
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,78.89,59.64
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,66.33,49.59
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,53.86,39.43
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,41.79,29.41
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,29.73,19.22
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,19.78,10.68
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,2.34
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.46,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,6.16,0.0
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,8.22,1.41
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,33.46,22.99
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,58.88,44.37
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,49.29,36.03
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,39.74,27.81
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,36.44,24.88
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,33.15,21.99
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,66.95,49.8
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,101.11,77.48
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,121.77,93.78
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,142.69,110.1
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,164.59,127.31
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,186.82,144.65
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,231.57,179.11
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,277.02,213.47
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,212.9,163.36
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,149.23,113.4
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,188.17,143.62
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,227.5,173.51
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,225.03,171.5
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,222.46,169.55
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,245.84,187.12
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,269.22,204.48
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,203.1,154.02
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,138.01,103.72
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,191.17,145.3
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,244.62,186.43
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,358.21,273.59
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,459.17,348.86
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,414.12,315.24
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,370.35,282.93
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,380.12,291.5
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,395.7,303.91
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,507.54,391.36
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,569.76,437.71
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,511.06,392.2
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,452.75,346.28
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,390.77,295.68
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,329.41,244.26
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,266.66,191.35
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,208.31,141.82
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,148.8,93.58
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,97.22,55.28
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,49.33,27.01
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,25.4,15.15
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,12.66,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,21.36,10.51
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,34.57,20.86
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,79.58,44.34
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,89.74,60.25
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,65.21,50.08
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,76.97,59.86
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,88.78,69.46
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,103.99,81.69
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,119.3,93.81
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,147.43,115.99
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,176.43,138.48
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,188.72,147.54
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,201.06,156.59
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,215.89,167.52
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,230.85,178.46
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,293.13,225.85
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,348.63,266.98
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,439.53,334.81
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,546.65,412.17
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,770.06,579.01
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,965.93,712.84
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,979.32,717.97
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,988.59,722.15
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,996.27,726.4
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,1000.18,728.32
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,997.52,725.18
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,991.09,719.8
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,979.06,711.91
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,963.35,701.79
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,941.76,688.39
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,916.68,672.78
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,886.14,653.16
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,852.52,631.48
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,734.27,548.66
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,600.99,451.42
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,660.64,499.92
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,680.73,518.16
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,626.75,478.31
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,571.89,437.22
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,513.4,392.81
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,455.26,347.15
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,392.79,296.26
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,330.95,244.53
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,267.65,191.62
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,208.71,141.88
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,149.51,93.89
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,98.15,55.97
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,49.64,27.65
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,26.25,15.95
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,13.07,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,12.38,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,22.42,11.88
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,38.13,27.63
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,80.39,48.58
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,83.68,57.1
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,59.52,45.06
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,78.18,60.51
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,97.03,75.72
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,135.95,106.95
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,181.18,142.81
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,226.42,178.09
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,274.6,215.14
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,317.85,247.78
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,371.73,287.89
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,556.41,429.84
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,750.56,571.69
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,793.2,598.53
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,825.61,618.48
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,861.1,640.43
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,893.9,660.37
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,919.47,676.74
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,941.7,691.0
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,957.29,700.06
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,969.16,706.81
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,976.09,710.03
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,979.38,711.04
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,976.73,708.74
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,970.44,704.22
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,958.7,697.64
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,943.41,688.82
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,922.41,676.26
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,898.07,661.48
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,867.09,641.89
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,833.19,620.25
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,795.19,595.86
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,760.95,573.51
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,714.28,541.59
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,665.97,507.72
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,611.72,467.75
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,557.11,426.45
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,499.05,382.11
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,440.87,336.24
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,379.23,285.85
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,320.15,236.34
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,258.78,185.27
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,201.97,137.72
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,144.52,91.72
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,95.32,55.85
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,47.92,27.54
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,26.29,15.92
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,23.39,12.84
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,42.78,31.38
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,80.37,53.43
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,121.8,83.58
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,173.83,124.82
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,120.0,88.88
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,39.7,27.71
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,55.97,41.09
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,72.29,54.3
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,77.34,58.11
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,82.42,61.91
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,133.61,102.92
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,185.94,144.09
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,199.25,153.95
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,212.7,163.89
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,161.35,122.95
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,109.92,81.93
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,167.23,126.77
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,225.63,171.66
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,200.39,151.94
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,175.1,132.25
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,157.12,117.95
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,139.07,103.64
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,140.45,104.69
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,141.78,105.69
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,129.58,96.16
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,117.39,86.64
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,119.49,88.34
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,121.55,90.01
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,196.13,148.11
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,271.31,205.91
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,198.78,150.61
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,127.76,95.61
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,108.07,80.31
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,88.58,65.03
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,107.53,80.38
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,126.54,95.83
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,149.57,114.45
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,172.15,132.71
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,217.43,169.47
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,256.93,200.89
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,207.19,161.41
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,166.24,128.94
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,138.52,106.85
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,112.12,85.62
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,86.52,65.07
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,62.79,45.93
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,42.36,29.08
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,23.75,13.91
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,11.97,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.13,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.1,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,10.68,3.53
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,17.29,8.82
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,25.57,15.88
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,33.87,22.88
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,42.6,30.08
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,51.36,37.17
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,28.93,18.43
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,6.6,0.0
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,7.44,0.48
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,8.27,1.14
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,148.53,114.75
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,294.95,228.97
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,334.73,258.56
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,375.8,288.97
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,445.32,341.31
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,507.42,387.38
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,553.72,421.43
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,601.11,456.0
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,619.42,468.71
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,636.95,480.92
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,458.11,348.57
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,251.68,190.87
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,318.17,241.67
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,374.31,283.5
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,447.63,338.51
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,520.55,392.25
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,343.73,261.82
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,164.71,124.67
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,103.97,77.28
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,44.27,29.85
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,128.67,97.1
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,214.11,164.0
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,205.37,157.32
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,196.68,150.83
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,161.67,123.87
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,127.36,97.1
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,80.38,59.7
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,33.99,22.19
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,21.1,11.74
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,8.26,1.19
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,7.01,0.18
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,2.99,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,11.51,4.39
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,17.29,9.04
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,24.32,15.11
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,31.38,21.08
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,29.73,19.58
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,28.08,18.08
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,41.81,29.44
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,55.58,40.67
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,48.52,34.59
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,41.48,28.6
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,96.26,73.18
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,151.97,117.68
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,357.04,280.75
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,574.68,444.88
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,434.3,336.47
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,269.93,207.63
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,467.83,359.92
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,664.73,502.09
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,618.54,465.9
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,580.23,436.32
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,469.27,354.24
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,369.39,278.81
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,295.1,223.68
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,212.26,160.89
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,434.67,330.54
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,634.72,474.67
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,440.54,333.06
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,227.25,172.21
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,344.14,262.05
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,451.11,341.24
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,347.06,263.62
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,237.33,180.63
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,161.69,122.69
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,87.73,64.69
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,116.59,88.02
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,145.42,111.19
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,146.4,112.17
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,147.34,113.23
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,237.26,184.95
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,303.5,235.38
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,238.99,184.89
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,179.0,138.45
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,149.23,114.84
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,120.8,91.99
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,93.23,69.74
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,67.76,49.3
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,45.52,31.74
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,27.46,17.27
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,14.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,14.22,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,27.92,17.34
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,44.39,32.85
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,83.23,53.53
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,79.78,55.03
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,53.85,39.93
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,45.94,33.14
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,38.05,26.35
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,66.0,49.38
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,93.98,71.97
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,130.03,100.62
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,166.86,129.33
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,231.38,179.6
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,294.25,227.51
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,332.03,255.1
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,370.92,283.17
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,319.21,243.07
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,255.99,194.32
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,271.57,205.66
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,287.22,216.66
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,401.28,301.29
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,506.97,376.78
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,357.26,268.0
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,199.73,150.02
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,194.64,146.54
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,189.46,142.58
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,184.65,138.67
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,179.77,134.73
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,198.67,149.48
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,217.52,164.13
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,420.08,317.33
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,596.98,443.54
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,574.71,427.36
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,551.65,412.0
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,444.19,334.45
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,332.31,251.78
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,280.4,214.01
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,223.51,171.35
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,259.72,200.28
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,285.74,220.75
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,195.44,150.94
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,108.21,82.31
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,103.42,78.9
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,98.6,75.3
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,83.48,63.37
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,68.49,51.33
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,54.04,39.49
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,39.73,27.53
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,27.26,16.91
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,14.82,6.73
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,7.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.41,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.82,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.05,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.28,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,4.52,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,5.75,0.0
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,123.87,90.38
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,267.15,200.2
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,327.73,247.89
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,392.63,298.14
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,447.18,339.81
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,508.96,385.64
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,534.54,404.59
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,557.47,420.96
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,467.51,354.1
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,348.12,263.31
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,572.46,432.76
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,793.3,587.37
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,827.33,606.67
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,852.42,621.97
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,798.15,580.69
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,717.31,521.75
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,840.7,609.69
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,934.71,670.22
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,941.51,673.12
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,944.86,675.07
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,942.02,673.29
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,935.74,669.54
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,924.24,663.13
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,909.35,654.7
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,888.93,642.36
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,865.28,628.03
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,844.9,615.84
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,811.53,595.09
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,775.53,572.6
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,736.37,546.93
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,689.88,515.74
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,641.82,482.59
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,589.66,445.8
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,537.0,407.28
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,480.04,363.98
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,422.56,318.86
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,362.98,270.79
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,305.8,223.32
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,246.74,174.08
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,192.03,128.51
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,136.64,85.03
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,89.0,51.62
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,45.4,28.06
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,27.81,17.62
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,14.01,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,15.25,7.25
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,26.43,16.56
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,28.94,18.52
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,31.45,20.46
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,47.28,33.3
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,63.17,45.97
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,77.44,57.28
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,91.78,68.54
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,226.69,173.98
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,364.48,275.99
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,491.63,368.93
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,628.46,464.9
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,751.58,551.32
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,866.96,628.46
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,891.84,643.07
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,913.56,656.82
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,920.94,662.3
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,937.78,674.05
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,944.62,679.4
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,947.95,682.72
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,945.03,680.82
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,938.63,676.82
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,926.98,671.57
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,911.9,664.19
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,889.13,651.01
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,863.35,635.79
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,843.46,623.97
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,810.59,603.3
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,771.64,578.18
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,730.4,550.15
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,684.48,517.88
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,637.09,483.83
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,497.81,380.1
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,370.0,283.39
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,293.41,226.02
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,219.86,169.98
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,247.66,190.03
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,256.81,192.51
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,209.71,153.78
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,165.14,117.17
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,121.7,82.81
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,82.87,54.16
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,48.14,32.38
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,30.28,19.73
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,15.5,1.56
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,12.5,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,25.31,15.89
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,35.07,25.2
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,82.15,44.6
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,133.96,80.35
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,193.08,127.76
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,253.6,179.43
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,315.62,232.43
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,376.06,283.95
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,438.3,335.36
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,496.71,381.48
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,555.26,425.78
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,608.28,466.55
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,661.84,506.58
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,710.77,541.52
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,757.7,574.21
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,799.13,602.12
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,837.91,627.63
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,871.87,648.5
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,902.61,667.09
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,928.2,683.12
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,950.26,696.87
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,966.45,705.89
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,978.89,712.57
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,985.27,716.41
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,987.84,717.94
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,984.3,715.68
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,976.98,711.13
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,964.52,702.96
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,948.34,692.5
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,926.34,678.74
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,900.87,662.76
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,869.89,642.74
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,835.81,620.62
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,796.53,595.22
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,754.72,567.54
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,708.46,534.46
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,660.35,499.42
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,607.38,460.31
