Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,112.56,87.08
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,100.74,77.7
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,86.5,66.26
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,72.32,54.76
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,77.21,59.06
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,81.96,63.25
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,70.76,54.22
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,59.62,45.1
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,85.54,56.98
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,82.69,50.35
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.79,33.05
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.55,24.41
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.66,11.36
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,22.86,13.05
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,34.94,25.27
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,41.44,31.59
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,83.34,47.75
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,133.79,81.06
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,190.6,126.0
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,249.96,176.66
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,310.19,228.76
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,368.54,279.53
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,428.4,330.31
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,485.47,377.56
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,542.59,423.34
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,594.13,464.29
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,645.54,504.01
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,692.46,538.41
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,737.35,570.39
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,778.07,598.59
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,816.15,622.97
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,848.18,642.89
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,877.0,660.47
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,901.19,676.1
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,921.88,689.4
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,937.66,698.12
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,949.8,704.47
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,955.61,708.07
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,957.73,709.38
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,954.4,705.83
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,947.38,700.01
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,935.35,692.35
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,919.66,682.36
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,897.82,668.32
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,872.52,652.0
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,842.27,632.01
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,808.92,609.86
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,770.37,584.15
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,729.26,554.93
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,683.87,522.01
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,636.61,486.95
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,585.17,447.92
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,533.63,407.69
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,476.7,362.78
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,419.91,316.56
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,360.47,266.56
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,302.64,216.92
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,240.33,164.4
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,183.84,117.36
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,127.97,74.61
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,78.66,43.78
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,39.84,29.28
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,32.43,22.4
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,21.17,11.1
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,10.24,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,11.95,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,22.89,13.14
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.48,26.43
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,44.11,33.62
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,84.62,49.6
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,133.81,81.89
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,189.54,125.65
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,245.46,172.92
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,305.29,224.1
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,365.5,275.31
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,424.99,324.67
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,481.44,370.31
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,538.18,414.64
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,591.06,455.27
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,643.02,493.97
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,687.05,526.1
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,732.15,558.1
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,772.41,586.89
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,810.13,612.6
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,843.12,633.14
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,873.03,651.43
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,897.6,667.03
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,918.76,680.34
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,935.13,689.4
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,947.98,696.19
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,953.69,699.72
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,955.77,701.0
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,953.33,699.43
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,947.25,695.59
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,934.88,687.7
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,918.89,677.52
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,898.03,662.85
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,873.66,645.93
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,843.56,626.18
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,810.35,604.31
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,771.9,578.53
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,730.84,549.55
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,685.47,517.57
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,638.2,483.4
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,588.78,445.94
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,535.69,404.81
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,478.78,360.06
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,422.01,314.12
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,362.75,264.62
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,304.78,215.29
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,241.99,163.15
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,185.14,116.54
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,129.2,74.28
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,79.21,43.58
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,41.11,30.0
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,34.15,23.59
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.91,12.47
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,11.95,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,12.24,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,22.87,13.12
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,33.3,23.38
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,39.91,29.56
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,82.02,44.95
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,132.82,77.34
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,192.23,123.52
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,249.06,171.1
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,308.8,221.54
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,366.57,270.41
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,425.55,318.92
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,481.72,363.13
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,537.44,405.21
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,588.33,442.84
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,638.98,478.9
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,684.21,510.24
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,727.11,539.06
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,766.42,565.83
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,803.08,589.39
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,833.85,607.36
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,861.32,623.06
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,884.07,636.89
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,903.36,648.54
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,918.68,657.02
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,930.5,663.36
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,935.68,666.92
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,937.27,668.38
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,933.08,666.84
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,925.34,663.13
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,912.73,655.89
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,896.59,646.45
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,849.65,615.48
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,786.57,570.35
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,724.24,528.43
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,663.09,486.6
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,626.13,461.8
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,588.64,436.06
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,616.81,459.1
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,618.76,462.01
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,552.16,412.49
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,490.91,366.48
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,413.12,308.53
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,349.31,260.59
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,272.24,202.56
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,209.96,156.44
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,175.88,129.92
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,142.91,104.09
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,110.95,79.33
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,80.65,57.1
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,55.62,42.13
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,38.98,27.48
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,24.26,13.53
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,6.83,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,24.49,14.68
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.66,25.58
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,43.34,32.72
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,83.83,48.14
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,133.2,79.68
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,188.69,122.62
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,244.47,169.27
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,306.05,221.17
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,363.47,270.14
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,422.43,319.3
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,478.46,364.36
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,534.79,408.19
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,585.9,446.95
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,637.02,484.39
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,683.88,517.63
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,728.94,548.62
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,769.14,576.47
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,806.74,601.05
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,839.4,620.46
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,869.02,637.63
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,892.53,651.89
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,912.55,663.88
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,929.36,672.48
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,942.66,678.83
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,948.44,681.76
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,950.51,682.49
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,947.55,680.13
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,940.88,675.55
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,928.31,667.85
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,912.06,657.9
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,890.52,643.34
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,865.5,626.63
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,835.52,608.34
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,802.42,587.87
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,763.7,563.18
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,722.58,535.13
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,677.03,504.63
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,629.58,471.69
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,578.24,434.02
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,526.81,394.99
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,470.38,351.25
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,414.05,306.15
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,355.26,257.49
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,298.23,209.36
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,236.5,158.23
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,180.58,112.61
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,125.45,71.34
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,76.07,41.64
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,40.2,29.11
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,33.22,22.74
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,22.43,12.33
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.42,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.16,16.13
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.63,29.05
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,49.41,38.14
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,85.87,53.67
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,133.48,85.17
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,184.93,124.96
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,236.57,167.71
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,292.83,215.09
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,347.61,262.06
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,404.33,309.89
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,457.84,353.73
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,511.56,396.49
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,562.19,435.92
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,611.44,473.24
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,655.29,505.7
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,697.19,535.97
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,736.15,563.11
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,772.88,588.05
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,803.4,608.29
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,830.97,625.63
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,853.63,640.61
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,873.16,653.47
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,883.23,658.58
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,902.67,670.18
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,908.0,673.2
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,909.91,674.09
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,786.58,584.86
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,625.46,463.44
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,539.16,401.27
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,443.77,331.12
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,400.16,298.92
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,357.09,266.79
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,590.3,446.7
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,763.6,575.3
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,682.35,513.02
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,596.11,448.12
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,608.4,460.39
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,600.52,456.58
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,550.64,418.38
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,499.93,378.86
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,445.91,336.53
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,392.51,293.5
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,337.6,247.7
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,283.65,201.91
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,228.43,155.99
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,177.0,114.19
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,125.45,75.44
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,78.81,46.53
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,46.31,34.22
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,36.1,25.08
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,23.98,13.58
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.68,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.4,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,6.57,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,21.49,12.18
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,35.72,25.32
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,52.99,40.8
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,71.08,54.06
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,90.45,69.67
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,111.19,86.12
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,101.36,78.13
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,89.26,68.18
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,103.4,79.46
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,117.63,90.68
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,116.27,89.07
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,114.82,87.45
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,99.58,74.97
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,84.23,62.48
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,69.22,50.3
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,54.2,38.14
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,90.97,67.5
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,128.01,96.75
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,139.51,105.48
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,151.14,114.28
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,158.64,120.03
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,166.15,125.8
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,228.0,173.49
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,290.37,220.79
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,204.82,155.23
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,119.79,89.2
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,179.95,135.99
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,240.3,181.92
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,447.69,340.22
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,633.05,475.33
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,377.87,288.2
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,116.67,86.77
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,126.97,95.51
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,137.16,103.9
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,178.48,136.58
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,219.36,168.71
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,279.52,216.33
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,331.08,256.9
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,206.89,160.51
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,85.75,64.06
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,227.26,177.49
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,338.65,262.39
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,170.59,130.07
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,21.47,12.2
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,18.56,9.89
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,15.66,7.52
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,12.76,5.1
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,9.86,2.66
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,6.98,0.45
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.1,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.82,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.43,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.42,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,31.12,20.11
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,47.04,34.96
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,62.1,48.55
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,96.21,65.57
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,123.6,88.37
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,137.41,103.9
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,169.58,129.64
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,203.48,156.8
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,197.86,153.51
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,185.91,144.33
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,327.43,253.95
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,499.74,386.65
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,506.53,391.53
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,496.62,382.65
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,553.97,425.55
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,609.2,466.18
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,686.56,523.78
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,768.4,583.46
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,798.33,603.31
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,830.97,624.73
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,854.51,639.87
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,875.0,652.71
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,895.66,664.25
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,901.46,665.61
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,906.62,668.32
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,908.48,668.88
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,907.22,666.09
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,902.56,661.13
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,890.49,652.69
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,875.03,642.12
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,855.33,629.1
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,832.23,613.85
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,803.28,594.77
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,771.44,573.53
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,734.82,547.77
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,695.7,519.83
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,655.84,490.57
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,609.9,456.48
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,559.71,418.67
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,508.68,379.29
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,454.4,337.04
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,400.38,293.78
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,341.41,245.33
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,285.87,198.77
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,228.96,152.14
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,175.56,109.32
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,122.76,70.63
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,75.76,43.14
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,44.32,32.25
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,37.16,25.8
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.05,13.73
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.47,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.92,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,31.16,20.08
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,48.3,35.78
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,59.19,45.66
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,91.88,60.33
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,134.3,87.49
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,183.14,123.88
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,231.7,161.94
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,289.58,208.34
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,341.95,251.53
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,396.45,295.57
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,449.11,337.26
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,503.36,379.04
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,552.43,416.74
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,600.45,452.76
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,645.16,484.86
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,688.71,515.37
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,726.8,542.43
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,762.7,567.55
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,793.8,587.9
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,822.17,605.63
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,844.29,620.01
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,863.27,632.37
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,876.56,639.97
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,886.45,645.41
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,892.06,649.16
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,894.36,650.85
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,889.93,648.2
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,882.25,643.51
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,869.96,635.63
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,854.46,625.7
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,832.7,611.83
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,808.15,595.82
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,778.98,575.96
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,747.26,554.11
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,708.99,527.21
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,671.69,500.54
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,628.57,470.31
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,584.26,438.51
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,533.46,400.27
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,483.65,362.05
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,431.61,322.0
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,380.65,281.8
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,304.98,223.65
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,243.1,176.88
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,200.72,143.71
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,162.31,114.27
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,122.81,85.27
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,88.11,61.94
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,62.37,47.5
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,45.19,32.45
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,27.96,16.89
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.29,17.93
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.05,31.48
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.77,42.04
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,88.28,57.03
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,131.46,84.54
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,180.78,121.55
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,231.2,162.84
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,284.65,207.44
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,339.62,253.02
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,393.45,297.03
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,444.35,338.1
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,494.74,377.65
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,543.38,414.69
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,591.83,450.61
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,633.01,480.14
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,671.75,507.15
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,709.33,532.57
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,745.16,556.22
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,774.09,574.7
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,800.24,590.97
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,823.27,606.1
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,843.61,619.26
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,779.41,569.21
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,701.23,509.69
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,651.21,474.03
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,607.84,442.39
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,455.19,334.28
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,303.66,223.62
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,479.03,353.25
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,631.08,460.47
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,580.67,423.83
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,531.19,388.62
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,585.2,429.15
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,624.17,458.03
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,552.46,406.51
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,478.88,353.67
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,544.73,404.22
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,580.2,430.71
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,531.67,394.57
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,483.29,358.18
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,394.16,292.49
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,319.25,237.36
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,244.83,182.34
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,183.52,137.63
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,190.06,136.72
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,174.32,116.6
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,127.69,83.05
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,87.62,58.42
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,59.65,45.21
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,45.52,32.76
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,28.66,17.56
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,11.65,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.4,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,12.37,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,29.57,19.01
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,46.04,33.94
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,63.47,49.37
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,86.3,63.8
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,112.22,82.91
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,141.82,105.67
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,170.57,128.95
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,198.95,151.71
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,120.94,91.23
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,33.13,21.37
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,91.53,68.2
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,149.85,113.66
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,95.24,70.43
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,39.92,26.4
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,213.73,162.54
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,391.71,293.85
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,519.57,386.81
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,651.22,479.15
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,720.48,525.98
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,794.02,574.93
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,781.57,562.98
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,761.45,546.67
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,737.67,529.41
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,717.27,514.18
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,725.32,520.26
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,731.64,524.98
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,735.97,528.63
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,738.28,530.99
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,718.29,517.67
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,697.04,503.62
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,753.91,546.98
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,793.79,577.86
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,633.04,463.83
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,472.52,347.18
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,522.24,385.58
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,556.31,411.04
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,570.71,423.41
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,568.7,423.41
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,494.86,369.15
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,431.99,322.67
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,355.06,266.13
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,289.05,217.4
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,245.8,184.38
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,205.58,153.46
