Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,197.77,142.3
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,173.95,117.39
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,128.28,84.54
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,89.41,60.69
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,61.27,46.97
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,46.86,34.23
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,30.87,19.62
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.99,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,12.48,0.35
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,32.69,21.9
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,51.97,39.52
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,70.21,55.86
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,100.48,72.76
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,139.0,99.06
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,183.08,132.05
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,227.13,166.68
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,275.33,205.18
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,325.02,244.98
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,375.18,284.58
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,422.9,321.06
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,471.8,357.38
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,517.65,391.82
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,563.89,425.8
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,606.35,455.58
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,648.73,484.6
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,686.41,509.24
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,721.53,531.54
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,752.73,551.19
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,782.27,569.37
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,804.72,583.51
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,824.66,595.9
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,769.05,554.29
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,699.27,503.67
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,703.87,505.91
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,706.46,506.18
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,790.89,567.18
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,862.98,618.21
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,755.06,542.01
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,642.34,462.29
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,655.15,473.42
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,664.45,481.07
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,594.39,432.24
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,520.59,380.68
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,568.09,417.16
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,604.17,443.9
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,524.07,386.45
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,457.62,338.64
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,442.87,328.75
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,421.86,313.15
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,328.43,245.07
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,243.53,183.23
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,254.09,188.77
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,244.59,176.48
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,210.42,148.13
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,175.02,119.3
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,130.57,87.44
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,91.75,63.16
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,64.07,49.15
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,48.79,35.73
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,31.89,20.49
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.02,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,14.87,2.16
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,31.35,20.6
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,47.53,35.26
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,64.25,50.07
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,89.43,64.84
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,119.35,85.65
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,152.81,110.66
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,172.46,128.94
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,183.46,139.66
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,211.92,161.82
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,241.06,184.19
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,241.08,183.87
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,238.0,180.92
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,230.88,175.1
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,218.64,165.36
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,230.18,173.47
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,241.74,181.45
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,252.87,189.69
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,263.99,197.9
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,237.13,177.54
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,209.95,157.03
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,236.35,176.65
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,262.88,195.91
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,267.22,198.65
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,271.44,201.42
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,310.83,230.38
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,360.1,265.84
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,366.09,269.78
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,371.73,273.83
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,294.1,218.65
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,227.0,170.05
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,141.89,105.95
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.44
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,43.45,29.28
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,29.2,17.95
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,47.14,32.43
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,65.09,46.88
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,70.48,51.38
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,75.87,55.95
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,119.0,90.67
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,161.37,124.49
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,158.74,122.63
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,155.82,120.65
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,95.85,72.92
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,35.57,23.92
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,30.57,19.95
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,25.58,15.89
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,21.02,12.09
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,16.46,8.25
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,12.33,5.18
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.21,1.48
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.92,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.12,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.88,0.07
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,25.83,16.56
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,41.07,30.66
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,58.27,46.36
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,76.65,59.66
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,95.37,74.9
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,114.92,90.67
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,156.78,122.67
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,208.01,162.57
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,226.45,178.58
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,238.74,189.03
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,239.44,189.33
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,237.24,187.0
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,306.26,240.61
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,385.36,300.75
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,415.45,322.4
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,445.59,343.96
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,433.76,333.33
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,411.59,315.11
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,451.22,343.97
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,499.58,378.47
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,438.59,332.52
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,383.38,290.76
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,343.76,261.23
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,295.35,224.79
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,323.58,246.13
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,361.51,274.23
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,359.54,272.04
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,357.26,269.84
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,317.13,240.11
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,286.59,217.44
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,254.44,193.4
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,222.47,169.29
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,261.14,199.16
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,305.86,233.15
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,292.86,223.5
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,274.49,209.96
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,333.52,256.42
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,386.59,297.34
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,318.26,245.49
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,259.22,200.6
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,179.96,139.27
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,102.75,78.33
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,93.53,71.24
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,84.34,64.03
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,73.19,55.24
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,62.11,46.36
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,51.36,37.52
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,40.53,28.46
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,30.56,21.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,20.61,12.26
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,12.75,5.07
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,18.97,10.47
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,29.75,20.33
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,43.2,32.43
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,56.43,42.11
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,71.0,54.32
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,85.74,66.48
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,101.01,78.74
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,116.4,90.9
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,91.11,69.71
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,64.81,47.83
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,84.43,63.55
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,103.97,78.96
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,110.33,83.81
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,116.71,88.68
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,201.13,155.05
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,292.76,225.12
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,296.99,227.21
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,294.4,224.34
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,250.24,190.09
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,205.56,155.43
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,413.08,313.35
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,610.71,455.19
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,585.68,434.08
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,558.73,412.95
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,479.01,355.8
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,406.95,303.21
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,339.24,253.51
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,264.3,197.68
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,350.88,262.59
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,429.34,319.94
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,306.53,229.87
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,181.05,135.48
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,306.12,231.29
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,423.78,318.57
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,438.54,329.98
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,443.58,334.58
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,410.51,311.12
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,377.84,287.75
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,375.57,286.77
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,368.13,281.15
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,390.29,296.6
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,381.92,285.44
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,286.07,212.66
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,214.3,161.37
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,179.96,134.1
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,146.91,107.94
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,120.53,80.66
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,75.11,45.97
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,48.73,36.65
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,39.07,27.97
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.79,17.57
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.53
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,18.55,10.19
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,28.92,19.7
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,42.1,31.54
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,54.93,40.86
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,53.03,39.15
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,50.52,36.87
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,53.87,39.44
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,57.23,41.97
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,95.75,73.25
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,134.09,103.74
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,113.47,86.62
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,92.38,69.29
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,154.14,118.31
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,216.9,167.13
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,315.43,242.58
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,420.99,321.04
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,505.29,383.96
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,602.22,454.74
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,374.89,286.35
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,120.73,89.53
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,237.23,179.77
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,364.36,274.59
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,442.37,331.2
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,521.15,387.11
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,612.15,453.11
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,701.59,516.35
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,662.52,487.63
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,615.19,453.86
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,738.53,547.53
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,830.95,616.17
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,730.97,541.97
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,624.08,462.46
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,688.66,514.03
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,728.13,546.03
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,693.94,521.81
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,657.31,495.88
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,615.57,465.42
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,572.6,433.41
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,445.65,338.27
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,335.21,255.08
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,352.04,267.51
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,351.65,264.07
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,291.85,217.22
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,238.33,175.82
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,197.35,142.98
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,158.44,112.23
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,120.24,83.62
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,85.42,60.42
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,61.65,47.6
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,46.83,34.48
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,32.48,21.44
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,17.18,3.7
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,9.39,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,17.97,6.27
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,34.68,24.16
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,50.29,38.67
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,64.53,51.72
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,86.7,64.35
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,107.11,81.21
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,120.11,94.21
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,109.45,85.68
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,94.83,73.76
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,169.96,133.91
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,250.65,197.76
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,325.12,255.11
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,412.64,322.38
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,366.99,286.83
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,305.83,238.07
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,300.12,232.9
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,293.03,226.48
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,195.19,150.33
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,101.28,75.91
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,144.29,109.92
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,187.77,143.6
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,177.2,134.9
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,166.54,126.28
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,305.19,232.33
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,440.99,331.74
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,427.74,321.2
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,413.98,310.97
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,288.02,217.37
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,158.51,118.74
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,247.03,186.79
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,343.93,259.16
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,290.93,219.56
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,246.69,186.53
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,371.32,282.38
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,491.95,372.27
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,332.31,253.58
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,181.44,137.98
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,199.3,152.74
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,216.65,166.86
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,155.25,119.03
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,94.84,71.25
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,134.92,103.85
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,173.11,134.75
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,179.95,139.86
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,181.63,140.38
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,155.16,119.47
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,129.7,99.35
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,116.3,81.55
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,80.54,52.9
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,55.21,42.63
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.29,33.64
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,31.68,21.12
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.16,5.07
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.8,1.07
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,12.33,5.26
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,17.29,9.8
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,22.25,13.46
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,20.61,12.04
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,18.97,10.6
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,18.98,10.53
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,10.46
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,19.01,10.41
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,19.03,10.37
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,28.59,18.33
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,38.19,26.24
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,46.56,33.09
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,54.96,39.92
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,71.34,53.15
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,87.7,66.21
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,83.17,62.4
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,78.63,58.61
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,124.52,95.33
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,170.87,131.49
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,385.11,296.4
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,590.57,443.36
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,648.32,481.79
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,699.17,516.21
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,667.42,491.83
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,626.86,462.25
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,635.38,468.04
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,642.51,472.4
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,566.76,418.02
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,483.89,358.47
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,432.59,321.84
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,382.08,285.1
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,319.83,240.15
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,253.22,191.06
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,277.92,210.24
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,296.34,224.25
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,281.9,213.92
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,267.34,203.56
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,235.03,179.53
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,207.14,158.65
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,222.93,171.59
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,232.83,179.48
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,214.44,164.81
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,195.34,149.17
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,165.79,125.88
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,137.12,103.26
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,117.42,80.0
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,74.26,46.28
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,49.78,37.92
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.52,29.55
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.27,19.16
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.85,5.49
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,10.67,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.36,8.01
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.76,20.98
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.97,31.46
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,37.17,27.43
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,38.03,26.77
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,84.55,53.12
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,173.6,111.78
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,172.77,124.59
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,135.3,105.37
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,153.41,119.4
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,171.97,133.46
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,183.13,141.6
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,194.19,149.59
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,183.78,140.88
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,172.78,131.81
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,215.79,164.55
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,259.57,197.12
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,330.67,250.12
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,398.98,299.88
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,474.84,354.4
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,546.24,404.61
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,704.33,521.25
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,841.93,617.54
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,857.67,625.41
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,870.27,632.51
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,874.91,635.26
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,876.34,636.1
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,873.3,632.92
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,867.06,627.82
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,855.1,620.35
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,839.84,610.84
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,819.75,598.23
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,796.61,583.65
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,768.47,565.62
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,737.55,544.69
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,702.41,520.9
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,668.84,497.55
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,626.01,467.18
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,581.61,434.91
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,533.25,398.86
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,484.29,361.32
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,432.41,321.03
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,378.57,278.04
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,323.96,233.07
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,271.18,188.88
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,217.65,144.76
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,167.43,104.73
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,117.86,69.32
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,73.81,45.29
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,49.72,37.32
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.52,29.18
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.27,18.94
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.84,5.87
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.36,7.95
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,36.95,25.66
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,54.47,41.52
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,52.35,40.04
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,50.42,36.58
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,89.12,67.03
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,132.83,100.64
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,110.23,83.47
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,80.32,60.19
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,131.38,100.81
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,183.78,141.76
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,252.77,194.27
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,330.57,252.76
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,327.13,249.76
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,323.42,246.45
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,291.48,221.45
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,252.28,190.87
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,352.11,266.11
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,450.99,338.25
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,408.34,305.31
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,363.07,270.86
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,343.03,255.98
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,314.75,234.93
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,364.45,271.47
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,406.68,301.9
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,544.58,402.66
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,680.4,497.71
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,558.29,409.68
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,434.32,319.63
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,335.35,248.83
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,231.5,172.29
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,372.26,277.96
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,511.24,377.88
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,380.7,283.4
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,255.55,190.94
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,240.9,180.57
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,226.33,169.92
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,361.52,273.53
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,476.62,357.99
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,331.32,250.12
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,199.01,150.32
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,284.96,215.73
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,343.68,256.43
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,307.46,226.08
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,269.55,194.09
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,221.01,155.68
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,175.94,120.97
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,132.76,90.25
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,95.55,67.54
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,70.06,54.4
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,54.35,40.64
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,36.41,24.7
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,17.13,5.72
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,11.52,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,21.16,9.42
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,35.51,24.36
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,48.76,36.45
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,45.81,34.22
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,45.53,32.37
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,65.66,49.02
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,85.71,65.35
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,153.09,113.68
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,239.47,177.78
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,282.66,212.07
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,327.77,247.52
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,363.41,275.51
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,396.49,300.6
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,338.74,257.71
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,266.33,202.16
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,247.87,187.97
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,232.0,175.56
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,233.49,176.45
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,234.84,177.23
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,204.21,153.46
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,173.27,129.5
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,163.96,122.33
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,154.56,115.07
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,189.49,141.45
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,224.56,167.52
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,234.54,174.92
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,244.41,182.3
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,510.75,382.16
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,756.78,554.98
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,751.62,550.37
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,744.2,545.9
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,619.43,456.31
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,498.02,367.5
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,408.33,303.32
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,328.04,244.5
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,507.79,382.44
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,645.45,483.42
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,431.37,326.17
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,227.94,171.71
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,212.34,160.59
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,196.83,149.07
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,269.17,203.95
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,321.42,240.57
