Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,301.28,221.02
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,266.19,188.2
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,216.65,148.33
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,170.85,112.71
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,125.64,81.12
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,86.93,59.12
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,64.07,49.33
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,51.38,38.15
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,35.68,24.09
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,19.63,7.74
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,11.52,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,20.81,9.38
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.57,22.75
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,46.06,34.15
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,55.22,42.36
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,80.35,51.94
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,103.39,71.08
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,100.19,76.86
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,116.37,89.39
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,133.05,102.14
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,149.47,114.8
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,166.21,127.64
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,182.24,139.57
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,198.49,151.55
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,140.54,106.1
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,80.9,58.95
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,85.54,62.39
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,90.2,65.78
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,94.04,68.67
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,97.9,71.56
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,100.93,73.67
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,103.97,75.79
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,148.46,110.17
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,193.34,144.44
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,207.22,154.54
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,221.09,164.61
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,227.23,169.19
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,233.26,173.71
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,231.9,172.71
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,230.41,171.65
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,247.49,184.52
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,264.41,197.23
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,285.68,212.81
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,306.63,228.05
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,538.75,405.46
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,719.61,537.33
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,607.07,452.57
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,495.15,368.72
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,473.82,354.59
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,445.92,335.05
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,426.03,320.5
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,401.89,302.07
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,387.34,290.01
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,356.78,263.88
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,291.3,213.62
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,236.7,172.94
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,196.76,141.4
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,158.93,112.02
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,121.9,84.8
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,88.26,62.79
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,65.91,50.7
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,51.93,38.48
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,36.13,24.44
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,20.3,8.55
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,10.24,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,19.6,8.69
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,36.24,24.96
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,52.57,39.58
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,66.73,52.09
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,87.05,63.91
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,117.21,84.85
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,151.25,110.26
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,138.13,103.46
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,111.48,85.09
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,184.38,141.28
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,267.04,204.79
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,335.99,256.65
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,413.58,315.23
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,373.83,285.22
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,318.4,241.98
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,417.57,316.74
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,526.01,396.4
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,553.14,415.77
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,580.23,435.25
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,539.38,402.82
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,497.87,369.68
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,467.81,347.44
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,442.9,328.7
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,417.25,309.24
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,390.85,289.22
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,434.62,321.31
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,478.14,352.74
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,397.99,294.52
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,310.34,230.16
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,320.03,237.58
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,337.03,250.15
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,431.63,320.69
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,529.59,391.75
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,505.06,374.73
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,480.3,357.89
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,480.53,359.03
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,477.9,357.82
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,502.58,377.36
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,515.6,387.25
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,456.76,342.96
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,399.87,300.2
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,319.15,240.32
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,250.08,189.21
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,238.12,178.92
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,219.16,162.25
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,184.52,135.77
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,152.92,112.12
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,120.82,88.33
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,93.45,69.11
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,71.49,55.42
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,53.03,39.42
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,34.84,23.36
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,15.68,5.52
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.98
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,20.21,11.36
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,31.41,21.34
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,44.49,32.8
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,57.28,41.76
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,96.28,71.19
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,143.53,106.27
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,118.92,88.8
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,83.54,62.3
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,56.01,39.89
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,28.16,17.23
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,60.26,42.93
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,92.35,68.18
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,114.76,85.62
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,137.4,103.11
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,213.27,161.37
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,295.22,222.81
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,265.49,199.86
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,239.5,179.92
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,221.93,166.46
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,204.12,152.81
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,204.62,153.07
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,205.05,153.29
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,300.77,224.82
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,392.27,291.2
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,330.6,245.69
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,262.06,194.95
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,333.17,247.9
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,397.4,294.7
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,391.64,290.43
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,385.59,286.21
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,393.05,291.44
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,399.91,296.17
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,418.0,309.95
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,434.4,322.38
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,360.29,268.27
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,288.76,215.51
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,271.54,203.21
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,254.38,190.75
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,189.39,141.86
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,129.05,95.8
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,180.0,135.41
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,224.34,169.17
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,196.76,148.12
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,170.02,127.69
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,146.42,109.79
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,123.73,92.51
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,101.52,75.64
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,82.25,61.05
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,64.15,49.01
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,47.04,34.23
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,31.22,20.34
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,14.85,5.12
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,6.4,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,12.35,3.46
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,30.16,19.64
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,47.08,34.6
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,63.86,49.22
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,80.09,59.78
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,49.48,34.7
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,11.53,3.86
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,64.32,47.01
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,115.39,87.95
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,132.16,100.88
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,149.37,114.1
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,165.55,126.45
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,182.03,138.99
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,257.87,197.43
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,335.62,256.34
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,405.91,309.36
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,476.48,362.1
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,391.27,297.35
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,286.42,216.87
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,459.79,349.03
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,634.32,476.34
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,532.74,399.98
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,423.53,317.57
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,631.76,475.36
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,823.71,613.24
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,829.14,615.73
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,831.76,617.96
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,762.13,565.56
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,683.95,506.42
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,757.47,564.95
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,809.6,607.44
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,653.8,489.92
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,482.06,358.77
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,536.24,400.52
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,583.52,435.96
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,527.61,394.67
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,469.36,351.78
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,481.13,362.09
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,480.95,362.85
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,402.08,303.47
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,328.51,248.17
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,260.26,197.21
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,200.75,152.57
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,236.11,176.26
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,249.62,179.93
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,206.92,146.87
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,170.96,120.37
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,131.58,91.81
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,96.25,69.12
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,73.97,57.56
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,57.67,43.39
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,39.51,27.37
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,21.12,9.97
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,11.52,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,21.6,10.45
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,40.29,28.23
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,57.77,43.87
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,67.4,52.57
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,80.88,61.03
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,50.99,36.32
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,15.66,7.36
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,58.05,42.17
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,99.54,75.58
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,60.18,43.44
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,19.86,10.55
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,84.45,62.53
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,148.47,112.95
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,103.01,76.56
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,56.64,39.54
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,122.28,91.08
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,188.36,141.86
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,187.36,140.78
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,186.28,139.75
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,193.35,144.74
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,200.48,149.76
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,211.6,157.97
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,222.67,166.11
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,217.56,161.79
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,212.35,157.46
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,248.2,184.16
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,284.02,210.52
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,257.97,191.04
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,231.85,171.6
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,246.77,182.63
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,261.52,193.36
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,380.7,281.01
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,497.54,363.15
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,439.49,320.91
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,389.24,284.84
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,431.77,315.86
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,463.39,337.82
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,483.33,352.16
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,490.03,356.61
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,493.61,358.51
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,475.73,343.54
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,387.17,280.65
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,316.36,231.27
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,304.04,217.22
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,270.01,183.45
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,217.0,141.15
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,167.15,102.68
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,117.8,68.38
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,72.86,44.64
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,51.05,38.09
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.74,30.79
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.27,21.41
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.66,10.63
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,13.66,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,24.77,13.03
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,39.69,27.88
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,54.4,41.18
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,48.91,36.76
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,47.2,33.6
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,57.53,42.02
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,67.75,50.16
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,80.41,60.16
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,93.15,70.06
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,126.38,96.03
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,160.36,122.19
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,189.38,144.11
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,219.33,166.52
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,175.3,132.25
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,129.32,96.32
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,320.62,243.6
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,521.37,390.82
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,498.48,372.17
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,474.53,353.17
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,480.49,356.27
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,478.76,353.76
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,549.56,405.06
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,615.62,452.02
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,663.66,485.25
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,705.72,514.07
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,724.9,527.17
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,742.41,539.21
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,802.19,585.04
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,848.52,619.82
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,836.85,611.93
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,821.97,602.35
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,729.33,534.54
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,633.27,463.14
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,689.43,508.99
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,721.1,536.37
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,684.59,509.98
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,646.67,482.55
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,605.39,452.28
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,562.64,420.36
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,515.97,384.9
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,468.79,348.26
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,419.24,309.59
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,370.21,270.33
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,318.39,227.83
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,268.35,186.36
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,217.56,145.34
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,170.22,108.51
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,120.76,73.62
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,78.45,50.56
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,56.57,42.8
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,48.16,35.39
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.11,24.56
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,24.2,12.65
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,11.1,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,21.17,10.41
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,37.77,26.29
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,53.18,40.16
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,67.91,53.23
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,87.15,64.35
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,115.65,84.76
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,143.64,106.83
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,189.65,136.37
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,256.5,184.52
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,301.57,222.41
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,344.78,257.97
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,345.71,261.88
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,330.05,251.01
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,274.66,209.26
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,211.98,160.89
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,394.98,300.97
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,591.24,443.88
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,467.54,351.77
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,321.51,240.95
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,278.81,208.94
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,240.81,179.95
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,308.86,230.66
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,372.53,277.0
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,423.86,313.57
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,475.51,349.8
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,676.6,499.72
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,837.93,613.67
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,834.82,610.39
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,828.84,606.56
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,829.54,607.01
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,815.53,597.67
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,752.05,550.89
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,685.66,501.44
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,542.32,399.62
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,401.01,296.49
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,427.32,316.9
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,444.27,329.58
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,457.64,340.6
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,467.92,348.71
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,413.36,308.6
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,359.62,269.11
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,351.99,263.11
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,332.38,246.5
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,306.94,222.59
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,267.16,185.42
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,215.77,143.69
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,167.72,106.11
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,121.13,73.81
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,78.34,50.68
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,56.56,42.97
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,48.15,35.56
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.09,24.7
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,24.21,12.93
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.06
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,9.86,3.0
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,13.17,5.44
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,13.17,5.44
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,13.19,5.43
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,10.31,2.96
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,7.42,0.52
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,108.98,82.65
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,209.69,160.09
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,285.57,215.07
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,372.6,277.26
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,455.5,338.72
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,553.79,411.66
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,595.24,442.33
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,635.15,471.77
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,671.31,498.76
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,705.62,524.15
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,734.29,545.26
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,760.26,564.34
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,782.59,579.75
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,802.19,593.22
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,817.66,604.19
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,837.12,616.45
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,842.69,618.88
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,845.13,619.36
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,843.6,618.0
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,827.54,607.1
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,817.87,600.28
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,805.04,591.39
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,788.24,579.92
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,768.16,566.32
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,742.13,547.9
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,719.42,531.4
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,685.64,507.68
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,649.39,481.91
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,608.67,452.43
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,566.36,421.19
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,520.66,387.03
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,473.67,350.93
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,423.14,311.35
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,372.78,270.77
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,317.81,225.44
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,266.77,182.66
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,214.49,140.1
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,165.27,101.54
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,117.38,68.77
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,76.2,48.05
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,52.92,39.79
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.46,33.29
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.76,23.68
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,23.88,12.92
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,12.38,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,23.07,12.09
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,39.09,27.57
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,53.8,40.87
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,65.55,51.31
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,83.62,60.14
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,114.13,82.69
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,133.61,101.01
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,156.93,119.51
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,180.03,137.72
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,210.48,161.38
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,242.3,185.97
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,253.38,194.34
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,262.36,200.77
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,213.54,163.08
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,158.78,120.34
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,228.98,174.2
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,304.8,230.82
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,306.26,230.83
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,307.2,230.7
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,190.11,142.1
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,77.07,54.79
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,187.99,140.35
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,299.97,224.07
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,281.57,210.06
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,262.94,196.21
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,167.55,124.32
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,72.31,50.96
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,71.88,50.69
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,71.42,50.35
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,60.02,41.49
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,48.64,32.62
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,64.13,44.77
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,79.6,56.88
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,59.84,41.58
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,40.09,26.16
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,44.65,29.89
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,49.21,33.64
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,48.75,33.42
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,48.28,33.21
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,55.34,38.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,62.4,44.75
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,126.35,96.07
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,186.96,144.19
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,218.34,166.18
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,234.05,173.91
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,196.06,143.43
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,160.26,115.43
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,125.94,90.87
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,96.22,71.39
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,74.18,58.49
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,57.16,43.6
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,39.95,28.23
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,21.28,11.08
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,13.23,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,24.13,12.98
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,39.06,27.57
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,53.74,40.84
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,67.03,52.57
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,84.84,62.14
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,110.01,80.86
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,126.03,95.71
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,178.87,127.05
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,265.03,186.75
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,313.69,226.24
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,364.36,267.02
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,412.98,304.98
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,462.18,342.22
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,508.19,377.16
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,553.86,411.04
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,540.76,400.62
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,505.34,373.43
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,494.54,365.28
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,483.83,356.63
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,451.3,332.58
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,421.26,310.13
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,431.84,317.75
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,442.27,324.99
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,555.4,405.45
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,668.52,482.29
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,694.21,499.28
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,718.56,516.18
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,711.2,510.88
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,702.14,504.82
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,704.56,507.7
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,708.82,511.58
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,745.63,540.14
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,768.34,558.57
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,678.98,495.05
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,588.22,430.2
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,627.26,462.83
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,642.63,477.08
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,601.83,447.73
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,559.6,417.03
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,383.6,288.46
