Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,229.92,173.72
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,244.78,185.48
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,254.85,192.51
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,132.14,98.62
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,11.56,3.77
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,10.31,2.81
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,9.06,1.83
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,7.41,0.48
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.46
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.04,1.96
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,19.78,10.97
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,30.56,19.93
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,69.23,51.84
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,106.6,82.13
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,169.37,131.21
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,236.94,183.59
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,286.31,220.98
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,338.31,260.15
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,264.04,203.48
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,180.99,138.63
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,269.0,206.47
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,357.46,272.52
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,347.04,263.88
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,335.18,254.47
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,486.28,368.42
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,644.73,482.53
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,638.61,475.38
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,629.08,466.75
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,574.08,425.21
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,515.11,380.85
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,493.97,365.22
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,472.03,348.79
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,576.27,424.2
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,676.93,493.54
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,695.95,506.34
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,715.96,520.2
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,674.9,491.31
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,637.96,465.5
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,695.68,511.21
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,722.77,534.54
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,688.68,510.83
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,652.14,485.42
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,532.57,397.62
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,420.66,314.75
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,466.09,349.33
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,475.94,354.03
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,425.24,313.92
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,374.53,272.97
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,321.38,228.81
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,269.13,184.7
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,216.29,140.94
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,162.48,98.08
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,111.99,62.34
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,65.73,38.35
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,43.99,32.55
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,38.83,27.95
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,30.5,20.37
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.96,11.93
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,5.97,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,11.52,3.4
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,21.87,13.2
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,32.24,22.64
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,43.81,32.98
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,55.06,40.81
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,95.76,71.87
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,145.44,108.65
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,184.39,137.07
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,230.92,172.32
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,287.76,211.24
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,367.44,270.98
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,418.24,313.47
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,468.73,354.67
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,486.88,369.92
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,471.54,357.89
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,518.86,393.18
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,574.08,433.42
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,646.37,488.89
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,717.95,543.68
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,747.91,563.28
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,774.68,580.11
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,511.07,389.76
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,196.17,146.82
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,255.55,192.37
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,315.22,236.71
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,316.41,237.31
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,317.4,237.97
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,438.01,327.64
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,557.04,412.97
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,546.05,404.5
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,534.34,396.25
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,424.97,317.31
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,323.91,242.84
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,208.99,157.11
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,101.22,74.24
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,301.88,230.24
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,483.91,364.0
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,322.9,244.48
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,163.46,123.14
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,240.66,183.32
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,309.01,234.8
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,342.23,258.24
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,351.5,260.73
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,305.12,222.59
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,259.52,184.88
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,211.95,146.19
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,165.96,109.72
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,121.55,77.7
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,80.68,53.97
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.67,45.19
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.69,36.41
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,36.79,25.73
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.57,14.11
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.42,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,22.05,11.68
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,30.16,20.26
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,38.12,27.63
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,58.74,45.83
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,85.87,64.72
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,99.77,75.06
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,105.01,81.23
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,153.76,116.57
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,215.14,162.32
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,232.43,177.61
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,243.11,186.9
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,276.67,212.46
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,314.1,240.66
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,267.36,204.91
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,214.6,163.89
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,374.8,287.27
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,546.77,414.68
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,542.94,410.11
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,527.97,397.82
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,590.12,443.28
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,650.27,486.44
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,648.05,483.42
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,642.39,478.15
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,548.76,409.53
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,449.85,335.83
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,591.03,442.08
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,720.11,536.14
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,688.82,512.27
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,656.22,488.1
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,657.71,489.89
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,657.37,490.24
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,667.85,499.49
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,678.89,508.88
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,637.15,479.4
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,600.18,453.19
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,559.36,423.32
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,519.29,393.78
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,358.71,273.72
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,206.31,156.8
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,279.08,213.67
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,343.41,262.24
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,288.9,220.92
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,237.32,182.02
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,254.31,191.52
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,251.87,183.13
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,207.88,147.08
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,164.94,112.75
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,123.16,81.84
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,83.73,57.52
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,61.48,47.61
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,49.9,37.45
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.4,26.25
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,25.1,14.62
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,11.52,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,21.95,11.55
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,37.49,26.4
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,52.81,40.2
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,68.85,54.4
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,84.64,64.05
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,108.16,73.2
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,156.54,100.86
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,206.45,137.33
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,264.84,183.24
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,320.48,230.51
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,374.17,275.81
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,412.02,309.58
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,435.94,330.43
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,502.2,381.97
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,574.46,437.83
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,618.14,470.65
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,660.15,501.52
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,697.57,529.44
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,732.57,555.17
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,763.03,576.17
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,790.61,594.24
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,778.02,580.58
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,741.49,549.7
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,808.55,601.33
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,861.23,639.19
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,823.76,609.54
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,765.89,563.24
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,824.68,610.4
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,863.36,639.93
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,852.94,632.54
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,839.06,623.15
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,819.81,610.45
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,797.3,595.54
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,770.8,577.28
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,741.3,555.82
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,706.43,530.7
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,669.22,503.47
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,627.77,473.27
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,584.41,441.01
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,538.29,405.04
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,490.49,366.91
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,438.89,325.49
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,387.1,282.83
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,329.98,234.63
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,272.93,185.9
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,220.83,142.73
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,168.93,101.84
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,117.57,65.74
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,70.53,41.6
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,47.58,35.58
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,42.13,30.8
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,33.84,23.26
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.38,14.93
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,23.01,12.47
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,31.18,21.13
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,39.22,28.59
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,44.06,33.03
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,57.95,36.67
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,105.91,58.14
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,162.13,96.95
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,214.71,138.57
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,269.95,184.58
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,324.17,230.96
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,379.37,277.57
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,433.89,322.72
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,486.27,365.04
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,535.41,404.36
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,583.34,441.73
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,627.29,474.35
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,669.24,504.6
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,707.2,532.11
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,742.6,557.25
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,773.41,577.81
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,801.16,594.93
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,824.11,609.55
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,843.67,621.87
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,858.08,629.52
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,869.0,634.88
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,874.81,638.2
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,877.23,639.39
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,874.73,637.75
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,868.89,634.04
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,858.35,627.02
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,844.29,617.77
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,825.17,605.52
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,802.69,591.07
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,775.02,572.84
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,744.31,551.49
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,708.95,526.33
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,671.34,499.17
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,629.79,468.78
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,586.28,436.3
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,539.48,400.63
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,491.45,363.11
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,439.02,321.82
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,386.85,279.56
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,332.45,234.29
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,278.9,189.15
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,224.17,144.03
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,171.89,102.64
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,116.49,63.7
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,69.04,39.73
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,45.72,33.83
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,40.56,29.33
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,33.03,22.49
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,25.39,14.95
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.25,12.64
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,33.15,22.75
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,44.7,33.23
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,50.77,38.73
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,64.13,42.92
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,108.44,62.85
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,157.83,95.94
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,208.37,135.1
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,261.72,178.37
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,313.89,221.79
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,370.0,267.65
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,420.79,308.82
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,471.69,349.02
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,520.13,386.55
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,567.69,422.39
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,610.99,453.7
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,649.52,480.93
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,686.47,507.04
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,721.09,531.01
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,700.45,511.6
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,650.54,472.37
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,659.03,477.9
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,664.76,481.02
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,705.86,508.73
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,749.41,537.38
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,741.17,531.36
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,727.85,522.45
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,799.5,576.24
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,848.47,611.62
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,776.13,560.2
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,686.18,495.04
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,749.34,542.95
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,784.6,569.98
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,758.1,553.31
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,728.69,534.36
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,694.51,510.97
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,657.96,485.44
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,571.68,421.74
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,487.34,359.65
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,499.44,368.85
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,483.11,354.94
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,377.14,277.41
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,294.3,218.58
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,299.45,215.87
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,276.06,187.2
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,219.25,140.96
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,168.19,100.88
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,118.02,66.01
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,72.45,42.8
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,49.74,36.95
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,44.42,32.35
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,35.83,24.64
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.62,15.04
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,13.23,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,23.91,12.99
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,35.19,24.25
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,46.27,34.31
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,51.72,39.23
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,61.27,40.89
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,106.56,62.0
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,156.89,95.75
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,205.2,136.95
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,246.97,173.85
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,299.94,213.9
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,364.37,263.87
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,405.7,299.09
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,436.05,324.2
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,494.32,368.64
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,557.79,416.55
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,576.8,429.03
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,577.88,427.76
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,644.01,477.0
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,707.3,523.72
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,736.08,543.39
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,761.97,561.02
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,783.64,575.39
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,802.23,587.24
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,650.57,476.76
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,453.91,330.76
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,452.31,330.45
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,450.18,328.86
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,478.92,349.68
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,506.9,369.72
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,673.56,493.37
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,806.51,588.89
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,719.8,524.61
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,626.28,456.31
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,556.71,407.75
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,494.87,363.67
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,583.99,431.92
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,641.5,475.04
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,602.55,447.23
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,561.01,417.46
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,499.31,371.38
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,441.17,327.68
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,411.42,303.95
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,371.24,270.75
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,268.55,195.94
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,193.55,145.04
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,167.03,124.9
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,141.36,105.3
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,116.14,86.14
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,92.16,68.5
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,73.04,56.82
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,56.5,42.59
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,40.94,28.95
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,25.17,14.73
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,12.8,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,23.88,12.98
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.49,24.52
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,46.87,34.81
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,53.96,41.15
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,67.96,47.08
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,109.65,65.84
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,156.59,96.86
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,203.71,132.67
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,254.28,173.21
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,304.5,215.06
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,356.31,257.9
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,406.1,298.19
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,458.06,339.05
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,504.88,375.77
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,551.02,411.17
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,522.26,389.04
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,460.33,341.31
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,580.18,431.72
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,705.11,523.36
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,729.0,538.95
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,755.72,556.75
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,777.66,571.7
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,796.6,584.13
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,810.46,593.5
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,821.19,600.87
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,827.14,604.89
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,830.16,607.06
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,827.97,604.66
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,822.92,600.47
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,813.6,594.48
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,801.1,586.47
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,783.47,575.06
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,762.75,561.4
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,592.92,438.63
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,411.33,303.74
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,483.83,359.05
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,545.67,404.4
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,449.9,334.45
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,362.97,270.66
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,434.12,324.26
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,468.09,346.76
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,395.37,291.99
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,335.26,247.48
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,292.49,213.51
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,250.2,179.44
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,208.52,146.56
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,168.92,116.05
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,129.62,84.23
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,83.47,53.85
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,60.65,46.22
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.39,39.14
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.51,28.6
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.34,17.35
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.49,11.83
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,32.01,21.51
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,42.94,31.42
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,48.69,36.6
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,59.52,45.94
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,102.82,58.57
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,150.94,90.26
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,199.88,128.15
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,251.77,170.73
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,306.1,216.49
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,358.39,260.38
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,408.51,301.41
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,458.72,341.36
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,466.35,348.73
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,447.4,334.19
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,537.72,401.38
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,633.43,471.39
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,670.07,497.27
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,704.42,521.43
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,734.02,540.87
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,760.84,557.95
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,782.84,571.96
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,801.69,583.9
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,816.89,592.63
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,828.89,599.31
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,834.84,602.96
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,837.65,604.69
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,770.28,556.41
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,684.29,492.68
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,758.77,550.15
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,808.95,587.74
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,791.02,575.84
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,769.93,562.38
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,743.84,545.18
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,714.89,525.27
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,681.73,502.32
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,646.28,477.29
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,515.53,381.3
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,394.42,291.6
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,452.03,334.89
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,473.7,348.1
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,424.2,309.17
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,374.6,269.42
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,322.73,226.9
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,269.37,182.93
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,217.37,140.64
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,168.01,102.0
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,120.26,69.21
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,78.27,47.97
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,55.27,41.47
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,47.03,34.44
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.44,25.92
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.7,16.82
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,24.93,13.61
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,37.53,26.03
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,50.22,37.48
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,58.21,44.6
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,69.78,54.52
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,109.4,67.6
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,156.52,98.95
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,202.35,133.88
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,251.75,173.7
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,300.58,214.46
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,351.26,256.53
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,379.5,282.68
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,389.21,292.21
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,458.51,344.56
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,540.47,406.36
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,539.11,404.63
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,515.55,385.64
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,525.63,392.39
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,527.72,393.05
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,554.72,411.47
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,586.08,432.59
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,688.71,509.68
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,785.82,581.34
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,798.9,588.38
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,808.86,593.77
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,814.64,597.4
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,817.64,599.15
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,758.49,553.81
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,682.33,496.9
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,745.51,545.69
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,788.56,579.46
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,771.02,566.07
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,750.65,551.1
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,689.11,505.66
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,627.58,460.24
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,557.58,410.24
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,492.48,363.19
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,451.17,334.42
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,411.15,306.11
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,448.97,334.36
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,462.13,342.07
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,414.86,304.95
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,365.47,265.87
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,316.86,226.88
