Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,270.06,189.01
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,222.26,151.29
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,177.78,117.34
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,133.73,86.72
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,94.62,64.4
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,72.68,56.29
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,61.23,46.44
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,46.14,33.21
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,30.74,19.31
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,16.13,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,13.23,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,24.2,13.02
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,38.13,26.47
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,50.86,37.86
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,65.1,50.29
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,80.86,63.72
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,105.75,78.69
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,137.89,101.69
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,174.08,128.0
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,215.8,159.19
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,256.65,190.89
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,300.48,224.95
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,276.21,208.67
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,238.16,180.31
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,353.74,267.44
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,484.84,364.45
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,510.18,381.81
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,535.81,399.16
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,576.29,428.39
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,622.58,461.23
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,642.41,473.57
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,659.74,484.08
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,691.3,505.63
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,721.51,525.99
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,732.98,533.53
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,742.31,539.71
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,721.7,524.95
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,701.86,510.8
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,711.33,516.76
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,718.88,521.22
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,702.78,510.2
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,685.11,498.22
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,673.1,490.51
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,663.02,483.96
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,586.14,429.04
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,512.52,376.01
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,499.75,367.9
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,485.12,358.03
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,490.37,362.62
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,485.18,359.13
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,478.71,354.26
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,458.46,337.97
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,377.42,278.26
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,311.45,230.47
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,297.85,216.21
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,267.72,187.07
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,219.86,149.18
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,175.35,115.14
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,131.47,84.24
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,91.94,61.55
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,68.47,52.52
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,59.36,44.68
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,45.22,32.32
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,30.82,19.33
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,15.81,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,24.95,13.48
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,36.86,25.32
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,48.89,36.18
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,54.92,41.6
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,65.47,50.63
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,106.42,63.56
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,152.68,93.55
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,199.16,128.47
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,250.27,169.53
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,286.99,207.37
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,301.05,224.59
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,343.47,257.08
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,387.79,290.46
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,462.89,346.87
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,548.09,411.2
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,527.95,394.76
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,474.34,352.51
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,480.02,356.12
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,482.86,357.25
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,558.1,411.26
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,632.83,463.64
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,646.8,472.24
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,658.79,479.7
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,746.59,544.97
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,819.58,596.93
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,825.83,600.44
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,829.05,602.48
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,741.07,538.09
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,622.81,450.32
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,603.74,437.63
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,583.91,423.87
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,612.81,444.49
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,633.58,459.05
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,684.6,500.43
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,707.58,521.8
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,627.72,461.91
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,544.25,399.91
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,503.57,371.01
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,463.62,342.15
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,441.61,326.19
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,415.37,306.38
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,379.34,279.16
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,343.22,250.97
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,302.16,217.86
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,259.19,182.62
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,198.76,139.76
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,154.96,111.4
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,124.52,89.1
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,95.87,69.5
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,74.78,57.83
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,59.07,44.44
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,43.9,31.16
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,28.82,17.66
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,14.88,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,25.58,13.93
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,51.6,38.48
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,51.74,38.95
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,55.76,42.51
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,62.93,46.36
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,70.06,52.05
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,83.08,62.32
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,96.2,72.51
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,116.61,88.32
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,137.34,104.14
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,181.75,138.06
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,228.9,173.55
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,205.86,155.19
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,182.23,136.51
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,192.98,144.16
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,203.84,151.78
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,273.65,203.84
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,341.96,253.66
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,362.01,267.17
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,382.12,280.75
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,407.41,298.79
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,432.79,316.82
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,392.59,287.2
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,351.47,256.99
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,419.75,306.62
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,487.96,355.16
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,558.7,406.29
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,621.82,451.57
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,729.71,533.35
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,802.39,588.45
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,785.07,577.22
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,764.54,564.3
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,739.21,546.79
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,711.09,526.97
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,589.28,436.49
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,466.83,344.7
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,533.26,396.46
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,564.67,420.06
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,482.85,358.13
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,409.45,303.35
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,323.74,240.63
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,250.9,187.58
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,278.66,201.95
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,269.72,183.56
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,218.21,141.34
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,169.31,102.86
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,120.87,69.07
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,77.06,46.01
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,52.81,39.33
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,47.27,34.52
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.77,25.22
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.75,16.84
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,13.99,0.05
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,25.83,14.07
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,41.91,29.54
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,58.02,43.93
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,70.58,54.95
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,82.32,64.97
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,109.76,75.4
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,159.0,104.45
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,201.17,135.23
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,248.91,172.52
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,299.08,213.88
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,348.62,254.77
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,396.23,293.17
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,446.46,332.97
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,492.82,369.03
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,538.78,403.81
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,581.96,436.14
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,624.29,467.22
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,661.32,494.35
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,696.28,519.55
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,721.41,536.96
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,750.12,556.44
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,772.43,571.47
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,791.71,583.88
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,807.9,593.25
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,821.09,600.61
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,827.07,603.85
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,830.0,605.28
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,828.46,604.07
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,823.97,601.0
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,815.09,594.88
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,802.94,586.68
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,785.59,575.05
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,765.12,561.38
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,740.07,543.95
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,712.18,524.15
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,679.56,500.81
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,644.6,475.47
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,605.88,447.02
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,566.91,417.78
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,521.87,383.7
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,475.85,348.08
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,426.54,309.7
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,377.17,270.25
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,325.71,228.01
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,271.96,183.65
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,220.13,141.56
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,170.78,102.92
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,121.65,68.64
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,76.66,44.87
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,51.74,38.24
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,46.54,33.75
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,38.08,26.27
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.84,16.94
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.01,0.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,13.66,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,24.92,13.32
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,36.87,25.31
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,48.92,36.19
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,54.97,41.63
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,63.89,49.28
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,104.69,62.43
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,150.93,91.94
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,197.9,127.05
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,249.61,168.55
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,300.55,211.17
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,355.66,256.69
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,405.71,297.66
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,456.63,338.33
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,504.1,376.15
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,550.69,412.38
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,592.19,443.38
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,633.33,473.3
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,669.68,499.97
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,703.69,524.5
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,733.58,544.84
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,760.75,562.84
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,783.2,577.59
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,802.49,590.18
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,816.93,598.32
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,828.03,604.25
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,834.22,608.18
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,837.27,610.13
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,835.73,607.86
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,831.15,603.69
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,821.73,597.43
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,809.01,589.06
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,791.79,577.75
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,771.35,564.32
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,745.55,546.85
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,716.87,526.71
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,683.37,502.82
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,647.81,477.12
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,608.49,449.18
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,568.8,420.24
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,523.55,385.86
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,477.3,349.92
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,428.17,311.52
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,378.96,272.04
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,327.0,229.33
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,272.95,184.65
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,220.91,142.29
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,171.39,103.44
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,122.54,69.3
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,78.34,46.0
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,52.84,39.09
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,47.28,34.38
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,37.19,25.53
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.53,17.53
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.38,0.97
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,24.69,13.16
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.24,23.99
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.63,33.38
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,51.61,38.75
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,56.07,42.59
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,100.04,56.58
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,149.03,87.65
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,197.89,124.45
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,254.0,169.81
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,306.62,214.06
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,360.44,258.91
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,411.67,300.99
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,464.3,343.0
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,512.28,381.16
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,559.15,417.47
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,602.64,449.66
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,644.47,479.77
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,681.66,505.66
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,716.35,529.14
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,746.71,549.32
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,774.19,566.53
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,796.81,580.85
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,816.12,592.96
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,830.76,600.77
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,841.97,606.34
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,848.56,609.92
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,851.82,611.4
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,849.86,609.84
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,844.67,606.3
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,834.87,599.85
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,821.63,591.25
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,803.79,578.53
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,782.65,563.74
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,756.77,547.03
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,727.88,527.31
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,694.03,503.78
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,657.67,478.11
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,618.08,450.62
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,576.5,420.96
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,530.98,387.0
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,484.14,351.14
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,434.53,312.72
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,384.47,272.86
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,329.41,227.96
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,277.0,184.43
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,223.47,140.78
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,171.98,100.29
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,120.91,64.68
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,69.83,37.16
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,42.92,30.74
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,38.84,27.28
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,32.08,21.29
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,25.23,14.89
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.4,0.33
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,13.23,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,23.88,12.41
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.14,23.85
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,46.21,33.88
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,53.0,39.95
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,61.33,47.09
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,102.89,61.0
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,149.81,90.67
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,197.61,126.73
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,248.54,167.7
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,298.99,209.67
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,351.03,252.65
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,403.44,294.59
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,453.58,333.65
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,500.96,369.9
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,547.66,404.35
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,590.51,434.27
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,632.07,462.12
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,665.5,484.39
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,699.91,506.46
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,730.61,524.25
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,758.78,539.64
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,781.25,554.2
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,800.64,566.51
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,814.04,574.64
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,823.95,580.65
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,830.33,585.67
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,833.73,588.89
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,833.18,589.68
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,829.75,588.7
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,820.75,583.71
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,808.52,576.74
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,791.49,565.55
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,771.26,552.29
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,746.14,535.75
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,718.2,517.1
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,685.29,495.15
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,653.96,473.68
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,613.81,446.4
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,571.99,417.2
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,526.31,383.61
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,479.92,348.62
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,430.32,310.27
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,378.28,269.23
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,326.18,227.49
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,275.86,186.65
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,224.41,145.61
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,175.78,108.06
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,128.3,75.52
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,86.52,53.47
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,58.41,43.84
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,51.13,37.63
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,40.96,28.71
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,30.61,19.28
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.47,2.1
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,13.23,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,24.14,12.61
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,37.39,25.79
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.48,36.65
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,57.86,44.09
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,66.06,51.11
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,108.34,70.47
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,146.82,98.34
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,188.46,125.34
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,245.54,166.91
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,286.35,205.05
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,313.79,230.88
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,361.8,267.31
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,411.65,304.54
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,427.97,317.61
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,437.88,324.84
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,469.03,346.55
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,499.3,367.05
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,487.22,357.69
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,473.92,347.28
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,611.62,449.72
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,749.53,548.86
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,715.65,520.76
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,663.26,480.76
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,539.48,393.89
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,408.91,299.25
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,473.67,346.61
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,544.16,396.35
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,695.55,509.11
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,813.13,594.02
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,626.62,460.55
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,409.52,299.93
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,523.97,385.25
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,630.77,461.41
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,498.17,366.53
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,370.99,273.95
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,485.8,360.76
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,581.31,429.98
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,581.84,431.12
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,564.57,419.04
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,520.72,385.69
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,475.63,350.72
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,426.76,312.66
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,377.85,273.53
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,245.11,177.46
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,150.9,113.59
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,132.9,100.27
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,115.39,87.05
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,112.33,74.24
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,79.72,47.06
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,52.76,39.46
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,47.21,34.65
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,38.39,26.82
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.84,17.23
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.01,1.66
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,12.38,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.39,11.27
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,32.96,22.17
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,43.35,31.58
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,51.41,38.67
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,57.29,43.64
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,97.64,56.95
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,144.02,86.02
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,190.98,121.14
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,241.53,161.69
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,291.69,203.18
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,346.06,247.46
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,361.74,265.6
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,349.27,259.29
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,383.28,284.52
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,417.33,309.12
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,514.55,380.14
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,619.96,455.75
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,656.62,480.9
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,691.09,504.45
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,720.82,523.32
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,747.93,540.02
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,770.84,554.52
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,790.67,566.8
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,805.73,574.87
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,817.6,580.94
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,823.84,584.66
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,827.0,586.55
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,826.49,585.5
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,823.0,582.65
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,814.28,577.3
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,802.29,569.96
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,681.53,486.21
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,544.13,388.03
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,648.18,466.39
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,713.78,515.46
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,678.61,490.81
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,645.85,468.01
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,553.17,401.42
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,467.07,339.29
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,483.35,351.84
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,475.93,344.84
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,427.13,307.63
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,375.81,267.7
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,304.87,215.54
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,251.77,178.53
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,221.21,149.15
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,175.53,107.39
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,127.51,74.01
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,84.32,50.66
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,57.71,43.18
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.81,36.52
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.31,28.18
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.67,19.37
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.49,2.58
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.09,11.62
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.35,23.2
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.41,33.18
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.54,39.54
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,61.14,46.93
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,100.24,59.87
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,146.13,88.59
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,192.9,123.29
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,243.33,163.29
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,293.45,204.46
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,345.25,246.57
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,394.77,286.17
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,446.67,326.26
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,493.45,361.52
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,539.62,395.14
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,582.47,425.29
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,623.89,453.42
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,660.92,478.94
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,690.89,499.27
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,721.35,518.8
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,749.3,536.25
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,771.57,550.93
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,790.81,563.17
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,806.92,572.72
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,819.99,580.35
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,826.25,584.48
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,829.44,586.79
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,828.13,586.33
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,823.89,584.12
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,814.91,578.93
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,802.69,571.74
