Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,785.69,561.49
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,765.59,549.24
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,740.91,532.99
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,713.37,514.43
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,681.91,493.25
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,647.7,469.73
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,608.9,442.21
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,568.27,412.79
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,524.66,380.51
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,478.67,345.69
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,396.89,286.44
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,328.44,238.01
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,312.96,221.15
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,277.44,185.95
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,222.5,141.8
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,172.99,103.15
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,123.64,68.5
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,78.09,43.86
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,49.76,36.34
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,44.86,32.22
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,36.76,25.17
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.45,17.59
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.65,1.77
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.4,10.98
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.61,21.72
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.67,30.83
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,50.71,37.97
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,56.64,43.08
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,96.24,55.8
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,142.92,84.86
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,190.88,120.7
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,242.17,161.74
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,292.87,203.82
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,347.84,248.87
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,397.43,289.21
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,447.36,328.78
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,494.66,366.07
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,541.22,401.88
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,584.31,433.48
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,623.2,461.31
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,660.11,487.17
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,694.83,510.91
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,652.61,475.89
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,573.69,414.97
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,548.24,396.56
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,519.59,375.45
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,681.81,495.15
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,823.3,593.93
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,830.15,597.6
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,833.85,600.15
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,832.99,599.79
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,829.11,597.54
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,820.38,591.98
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,808.34,584.32
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,646.12,469.19
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,463.71,335.01
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,613.87,448.55
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,717.97,525.52
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,683.37,500.35
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,647.13,474.37
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,611.2,449.07
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,570.03,419.45
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,524.89,385.49
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,478.94,350.11
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,430.3,312.43
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,381.6,273.69
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,268.95,192.73
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,189.9,140.35
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,175.52,128.37
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,156.63,112.48
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,130.49,85.22
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,83.74,49.41
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,55.37,41.14
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,49.54,36.15
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.96,26.93
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.01,18.76
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.13,2.7
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,12.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.14,11.41
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.06,22.92
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.81,32.64
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,51.59,38.72
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,56.01,42.55
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,96.01,55.28
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,143.51,84.75
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,191.03,120.0
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,246.29,164.3
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,297.57,207.31
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,350.11,251.03
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,400.93,292.69
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,452.45,333.83
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,500.79,371.46
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,547.2,406.51
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,590.34,438.32
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,631.94,468.14
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,669.01,494.99
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,703.69,519.65
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,734.22,540.15
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,761.93,557.97
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,785.19,573.17
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,805.25,586.25
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,818.6,593.7
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,828.26,598.78
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,834.83,602.9
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,838.21,605.02
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,836.95,603.17
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,832.67,599.45
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,823.97,593.91
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,811.94,586.28
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,794.64,575.41
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,774.14,562.43
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,748.63,545.42
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,720.22,525.65
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,638.0,464.83
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,552.28,401.64
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,577.5,422.99
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,572.98,421.57
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,484.67,355.85
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,404.97,297.2
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,405.54,296.0
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,382.45,274.0
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,330.56,231.48
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,276.84,187.23
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,224.96,144.95
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,175.44,105.88
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,126.32,71.37
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,82.15,47.39
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,52.72,38.91
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,47.16,34.15
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,39.16,27.11
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.31,18.21
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.76,2.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.14,11.27
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.06,22.92
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.82,32.65
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,51.24,38.42
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,55.32,41.95
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,94.95,54.27
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,142.57,83.59
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,190.26,118.63
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,246.04,163.11
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,232.64,167.19
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,180.33,136.06
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,272.12,203.76
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,379.92,282.87
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,413.18,307.25
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,444.65,329.89
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,491.84,363.94
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,546.46,402.77
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,575.51,423.9
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,604.46,444.92
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,685.71,504.56
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,763.89,560.38
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,786.95,575.36
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,806.7,588.46
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,708.41,516.4
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,573.53,415.2
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,717.87,524.03
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,834.38,607.75
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,797.69,579.33
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,743.56,537.39
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,649.76,472.12
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,555.06,404.82
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,678.86,499.84
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,764.99,565.72
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,740.23,548.99
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,712.67,530.46
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,641.88,476.9
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,569.06,422.02
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,397.41,296.83
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,235.14,175.13
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,335.64,251.66
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,416.04,309.82
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,379.83,282.08
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,341.82,252.55
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,290.84,213.36
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,244.99,178.32
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,215.84,151.65
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,176.46,116.46
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,132.86,84.64
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,92.6,60.04
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,64.3,49.04
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,54.21,40.41
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,42.88,30.48
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,31.81,20.45
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,16.31,3.69
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,8.11,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,15.68,5.66
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,31.17,20.43
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,46.27,33.87
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,62.34,47.99
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,78.31,61.8
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,83.46,62.84
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,86.83,65.73
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,142.68,105.14
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,214.71,157.61
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,237.42,178.06
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,254.17,193.03
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,274.4,208.79
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,290.52,220.91
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,316.56,240.54
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,342.58,259.91
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,420.93,318.18
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,507.21,381.23
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,511.03,382.94
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,506.19,378.45
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,513.85,382.71
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,519.73,385.54
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,497.75,368.77
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,467.55,346.13
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,290.23,216.5
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,108.42,78.52
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,108.06,78.38
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.68,78.07
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,143.8,105.9
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,179.84,133.42
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,189.29,140.57
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,198.62,147.68
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,255.49,190.53
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,317.33,236.44
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,286.41,213.54
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,261.14,194.95
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,178.19,132.6
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,96.04,69.61
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,95.54,69.43
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,95.04,69.19
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,116.79,86.33
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,138.14,103.13
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,135.17,101.28
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,132.22,99.5
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,124.65,93.89
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,117.09,88.28
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,68.93,50.24
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,18.98,9.91
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,16.07,7.57
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,13.17,5.21
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,10.69,3.57
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,8.21,1.41
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,5.74,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.1,7.33
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,34.13,23.0
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,49.79,37.01
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,65.57,50.85
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,79.17,62.51
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,104.12,77.45
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,128.11,95.62
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,166.95,121.86
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,217.86,158.45
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,263.21,192.78
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,316.52,233.55
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,373.83,275.84
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,443.99,328.76
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,451.22,336.36
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,431.48,321.65
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,522.98,389.93
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,621.37,462.45
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,657.87,487.74
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,692.09,511.22
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,688.63,504.22
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,661.22,480.53
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,677.02,491.32
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,690.63,500.28
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,687.79,497.8
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,686.35,496.28
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,701.15,506.66
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,714.41,515.89
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,708.53,510.87
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,700.91,504.8
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,676.13,487.22
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,650.48,469.08
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,656.06,474.41
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,658.3,477.21
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,605.43,439.56
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,554.64,403.35
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,597.16,435.89
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,625.43,457.2
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,591.96,434.39
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,556.93,410.08
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,509.24,375.03
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,458.98,337.51
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,406.52,298.23
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,357.21,260.74
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,320.66,229.44
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,277.23,191.19
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,227.05,150.55
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,179.3,112.96
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,132.13,79.08
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,88.91,53.99
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,56.96,42.83
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,49.69,36.61
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,40.26,28.31
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.66,19.55
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.48,3.37
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.94,9.16
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.47,19.86
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,41.53,29.83
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,46.14,34.05
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,50.79,38.08
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,89.35,49.77
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,136.86,78.66
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,189.45,124.29
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,229.53,161.35
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,275.1,196.22
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,326.45,235.77
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,368.39,269.02
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,405.51,297.2
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,419.57,308.71
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,426.96,314.2
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,521.68,383.25
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,624.14,456.65
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,661.3,481.37
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,696.15,504.35
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,726.7,523.93
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,754.42,540.93
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,777.6,555.26
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,797.62,567.56
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,780.76,551.48
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,741.64,519.63
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,758.4,530.81
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,773.24,540.27
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,747.77,522.43
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,717.38,501.79
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,773.62,544.34
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,805.49,568.54
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,788.91,558.39
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,769.17,546.61
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,744.39,530.97
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,716.71,512.59
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,609.63,436.33
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,498.48,356.75
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,442.01,318.04
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,388.84,280.85
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,399.93,289.54
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,405.4,293.04
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,362.69,262.44
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,321.38,232.5
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,283.78,204.03
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,246.07,174.97
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,208.4,146.11
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,171.52,118.05
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,135.02,91.47
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,100.19,68.46
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,73.64,56.02
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,59.65,44.41
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,45.48,32.3
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,30.9,19.55
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,15.89,3.6
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,11.52,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,21.18,9.04
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,34.6,23.16
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.07,35.2
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,57.85,43.75
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,67.35,51.77
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,102.2,64.15
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,145.78,91.11
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,190.62,123.65
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,241.55,162.9
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,289.38,200.93
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,339.24,240.09
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,387.66,277.43
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,436.89,314.1
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,482.68,348.45
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,528.18,381.69
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,388.23,283.77
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,205.38,149.04
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,372.27,271.47
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,544.17,390.57
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,640.81,458.56
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,738.09,526.39
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,760.31,540.98
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,779.78,554.29
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,797.57,566.84
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,812.66,577.29
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,819.98,582.08
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,824.28,585.07
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,760.84,539.34
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,680.92,481.89
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,575.53,410.99
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,470.08,337.78
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,458.03,330.31
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,445.6,322.1
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,292.86,214.08
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,139.91,101.33
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,94.07,66.89
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,48.39,31.9
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,62.16,42.73
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,75.93,53.59
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,46.17,30.56
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,16.59,7.43
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,20.72,10.77
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,24.85,14.13
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,28.56,17.16
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,32.28,20.2
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,78.54,57.03
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,120.26,90.11
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,102.69,76.78
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,85.84,63.88
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,68.98,52.99
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,52.94,39.35
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,38.17,26.55
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,23.14,13.38
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,11.53,1.15
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.13,8.09
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.75,19.99
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,41.2,29.52
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,49.65,37.03
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,56.0,42.53
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,99.95,67.81
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,123.96,92.26
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,162.6,109.81
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,237.1,158.33
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,287.83,200.24
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,340.2,243.24
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,334.09,246.32
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,288.94,215.92
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,318.9,238.25
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,352.55,262.81
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,479.67,357.17
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,622.85,460.85
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,656.81,484.89
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,691.54,509.61
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,721.76,529.76
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,749.29,547.73
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,628.42,458.87
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,461.46,335.08
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,654.82,478.35
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,821.73,594.14
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,828.81,597.4
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,832.78,599.86
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,831.75,598.24
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,827.8,594.81
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,819.14,589.34
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,807.25,581.85
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,790.18,571.0
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,770.01,558.16
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,745.27,541.8
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,717.69,522.94
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,687.43,501.52
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,650.84,475.56
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,612.01,448.96
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,571.52,420.43
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,526.96,387.35
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,481.65,352.89
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,431.75,314.81
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,383.4,276.78
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,332.57,235.63
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,283.04,194.94
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,232.16,153.8
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,183.99,115.86
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,136.51,81.58
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,93.5,56.44
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,59.09,44.34
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.84,38.26
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,41.39,29.12
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.7,19.49
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.49,3.46
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,11.1,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.09,7.81
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,31.8,20.79
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,43.28,31.14
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,50.83,37.79
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,59.9,45.46
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,95.59,56.68
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,141.05,84.19
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,188.17,118.79
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,238.9,158.91
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,288.8,200.08
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,340.41,242.54
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,390.35,282.75
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,442.44,323.43
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,489.62,360.06
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,536.3,395.4
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,579.62,426.81
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,621.53,456.39
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,658.87,483.09
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,694.15,507.93
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,668.94,485.68
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,619.54,446.61
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,710.83,514.03
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,790.81,571.67
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,805.92,579.79
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,817.87,586.35
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,824.7,590.85
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,828.56,593.53
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,828.53,592.58
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,825.69,589.91
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,817.29,584.92
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,805.73,577.96
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,667.45,480.25
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,510.82,366.61
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,634.91,460.09
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,719.27,522.67
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,688.69,501.38
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,655.14,478.27
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,619.2,452.59
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,577.93,422.65
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,533.32,389.6
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,487.61,354.86
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,438.62,317.44
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,389.48,278.79
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,338.09,237.58
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,284.41,193.9
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,232.32,151.47
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,182.6,112.01
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,132.74,75.83
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,87.05,49.21
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,53.1,39.15
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,47.98,34.85
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,39.6,27.49
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.37,18.31
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.78,3.0
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,10.67,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.41,7.06
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.08,19.34
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,42.52,30.48
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,49.07,36.37
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,55.48,41.9
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,92.96,53.52
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,140.68,82.36
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,189.75,118.41
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,242.18,159.83
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,293.69,202.1
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,349.48,247.31
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,400.35,288.14
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,451.59,328.16
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,499.76,365.47
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,547.2,401.23
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,590.86,432.78
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,630.39,460.67
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,668.23,487.63
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,703.84,512.57
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,734.71,532.87
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,762.89,551.01
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,786.38,566.21
