Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,806.72,579.23
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,820.65,586.93
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,831.07,592.44
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,837.81,596.85
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,841.42,599.37
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,840.53,598.15
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,836.71,595.13
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,828.1,590.04
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,816.25,582.93
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,799.56,572.96
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,779.69,560.89
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,754.47,544.59
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,726.41,525.73
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,642.12,464.47
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,553.8,400.27
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,515.48,374.73
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,477.23,348.52
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,496.21,363.03
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,490.41,357.41
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,441.18,319.63
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,391.83,280.82
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,337.34,236.9
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,286.45,195.07
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,234.06,152.64
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,184.19,113.24
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,134.93,77.82
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,90.15,51.83
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,55.37,41.04
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,49.53,36.15
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,39.01,27.0
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.05,18.85
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.14,3.19
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,21.04,7.76
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,35.34,23.63
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,48.78,35.73
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,57.2,43.27
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,65.47,50.39
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,99.49,61.94
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,143.53,88.95
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,190.8,123.51
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,240.62,162.73
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,289.97,203.35
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,341.32,245.43
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,390.79,285.52
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,441.5,325.7
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,490.83,363.91
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,537.8,399.37
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,581.12,431.37
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,623.47,461.88
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,661.09,488.19
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,696.66,512.45
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,722.43,529.86
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,751.14,548.85
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,774.65,564.7
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,795.16,577.94
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,810.18,586.51
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,822.0,593.01
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,829.02,597.43
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,833.01,599.94
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,832.55,598.57
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,829.24,595.42
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,820.84,590.05
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,809.25,582.68
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,792.89,572.34
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,773.4,560.07
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,749.0,543.62
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,721.77,524.86
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,694.47,505.83
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,659.07,480.98
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,619.82,453.76
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,578.84,424.6
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,497.15,363.97
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,422.53,308.91
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,388.63,283.87
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,354.57,257.67
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,326.28,232.23
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,285.53,195.11
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,234.64,154.08
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,186.48,116.27
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,138.3,81.91
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,95.33,56.87
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,59.38,44.21
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.49,38.46
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.74,29.97
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,32.82,20.99
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.08,4.24
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,9.82,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,18.7,5.9
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,34.21,22.64
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,49.68,36.47
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,60.96,46.46
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,72.87,56.7
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,101.05,72.69
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,121.27,90.18
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,139.07,104.34
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,155.53,117.43
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,171.34,129.54
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,186.64,141.05
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,208.34,156.89
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,230.37,172.74
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,248.84,186.39
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,267.43,200.05
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,375.68,280.75
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,493.47,366.61
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,544.46,402.95
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,603.22,444.44
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,675.36,497.72
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,748.86,551.3
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,732.4,534.96
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,700.67,508.16
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,728.1,525.69
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,753.84,541.63
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,795.78,574.47
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,819.36,593.42
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,818.47,591.21
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,826.37,595.08
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,817.73,588.95
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,805.92,580.88
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,788.81,569.63
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,768.62,556.08
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,744.07,539.11
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,716.79,520.11
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,684.49,497.62
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,649.85,473.16
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,611.46,445.72
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,571.39,416.54
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,527.46,383.99
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,482.38,349.82
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,434.6,313.51
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,384.44,274.48
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,333.45,233.42
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,283.22,192.33
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,232.07,151.22
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,183.52,113.12
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,135.08,78.14
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,90.59,51.77
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,55.22,40.56
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,49.4,35.72
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.91,26.66
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,29.98,18.59
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.12,3.0
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,15.7,3.66
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,32.82,21.42
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,49.46,36.27
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,64.72,49.63
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,80.42,63.09
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,105.58,76.12
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,135.96,97.23
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,172.49,123.34
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,216.28,156.29
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,253.84,187.01
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,290.27,216.37
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,339.06,253.61
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,392.96,294.61
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,431.52,323.88
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,468.96,351.59
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,541.58,406.2
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,617.98,463.43
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,635.43,473.0
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,637.13,470.69
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,695.8,514.22
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,754.23,557.03
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,770.55,567.11
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,791.24,579.33
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,769.9,558.68
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,726.23,522.48
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,785.19,566.1
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,838.19,603.54
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,839.62,602.94
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,826.81,593.26
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,819.42,588.35
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,808.88,581.41
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,794.74,572.41
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,777.17,561.17
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,721.62,519.75
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,657.38,472.4
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,585.58,422.15
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,522.86,377.57
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,532.83,386.2
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,537.53,389.99
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,492.66,357.47
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,447.75,324.5
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,428.24,308.91
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,392.07,279.15
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,340.41,238.17
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,289.79,197.32
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,231.45,154.05
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,182.57,119.92
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,140.24,89.4
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,101.53,65.15
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,68.55,51.62
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,58.9,43.62
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,46.12,32.61
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,33.12,21.11
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.02,4.01
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,10.24,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,19.16,5.24
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,33.06,21.57
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,47.09,34.25
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,54.71,41.12
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.9,48.21
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,97.01,62.64
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,138.72,89.81
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,182.53,121.59
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,231.93,160.0
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,278.54,198.53
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,325.7,237.24
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,373.04,275.41
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,420.37,312.7
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,478.67,357.19
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,542.24,405.44
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,585.92,438.13
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,628.39,469.14
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,666.41,497.16
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,702.11,523.03
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,733.52,544.41
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,762.28,563.05
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,741.12,542.24
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,694.93,503.77
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,729.94,526.89
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,763.57,548.46
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,811.72,586.15
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,842.52,609.36
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,789.62,569.18
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,715.11,512.0
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,729.96,522.73
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,738.93,529.15
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,772.39,556.01
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,782.43,565.73
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,757.55,549.24
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,729.73,530.12
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,696.77,507.09
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,661.59,482.15
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,623.12,455.47
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,582.74,426.72
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,539.59,394.36
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,493.6,359.17
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,443.94,321.13
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,394.03,281.79
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,342.43,239.76
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,291.64,197.78
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,235.54,152.34
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,184.68,111.91
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,134.49,75.47
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,88.59,48.35
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,50.45,36.59
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,45.59,32.55
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,38.35,26.19
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.36,18.07
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.77,2.63
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,10.24,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,18.82,4.55
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,32.51,21.12
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.25,32.68
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,52.06,38.86
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,58.83,44.74
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,95.12,57.54
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,140.29,85.11
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,185.72,118.38
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,236.06,158.52
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,286.57,200.77
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,338.88,244.37
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,391.63,287.76
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,442.57,328.93
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,490.33,366.7
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,537.52,403.0
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,581.51,436.14
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,621.54,465.68
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,659.02,492.39
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,694.33,516.92
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,726.04,538.57
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,755.21,558.06
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,778.61,573.45
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,798.95,586.66
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,815.7,596.4
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,829.29,604.01
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,836.8,608.62
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,841.12,611.19
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,841.21,609.95
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,838.25,606.77
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,830.43,601.5
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,819.3,594.1
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,803.23,582.45
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,783.91,568.7
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,759.55,552.8
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,732.25,534.04
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,698.56,510.28
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,662.84,484.76
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,624.38,457.92
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,586.08,430.45
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,540.53,396.23
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,494.21,360.7
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,445.02,322.94
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,395.71,284.03
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,340.84,239.82
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,290.0,198.12
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,237.83,155.89
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,188.3,116.69
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,139.71,81.78
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,96.68,56.42
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,57.76,42.68
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,51.16,37.18
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.06,29.25
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,32.84,20.86
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.07,3.77
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,10.24,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,18.84,3.89
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,30.63,19.43
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.52,30.22
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,48.06,35.29
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,54.82,41.14
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,90.52,52.1
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,137.33,80.34
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,184.56,114.9
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,239.89,159.04
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,291.41,202.33
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,344.43,246.7
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,395.79,289.17
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,447.92,331.28
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,496.65,369.78
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,543.66,405.93
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,587.35,438.7
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,629.5,469.48
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,667.8,496.59
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,703.77,521.39
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,734.92,542.46
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,763.27,560.63
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,787.12,576.1
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,807.79,589.4
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,821.77,597.15
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,832.03,602.45
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,839.22,606.8
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,843.2,609.1
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,842.03,606.78
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,837.83,602.56
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,829.68,597.1
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,818.26,589.56
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,801.23,578.58
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,781.11,565.58
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,756.32,549.44
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,728.65,530.34
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,695.98,507.47
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,661.04,482.67
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,622.79,455.12
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,584.8,427.14
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,539.82,393.61
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,493.98,358.68
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,444.88,321.34
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,395.68,282.83
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,341.19,239.61
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,290.51,198.52
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,238.34,156.29
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,188.76,116.99
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,139.78,81.34
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,95.35,54.6
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,56.89,41.86
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,49.15,35.34
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,40.0,27.41
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.71,19.03
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.5,2.71
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,18.78,3.16
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,31.69,20.25
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,44.6,31.95
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.79,38.44
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,58.92,44.62
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,77.84,51.2
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,74.49,54.82
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,131.76,95.96
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,202.3,147.51
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,259.62,185.16
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,342.09,245.14
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,376.22,276.38
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,390.47,289.92
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,462.74,343.73
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,543.16,403.77
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,585.79,435.29
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,628.53,466.16
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,666.54,492.69
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,702.31,516.98
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,734.24,538.33
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,763.6,557.17
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,787.62,572.48
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,808.52,585.66
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,824.18,594.39
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,836.48,600.91
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,843.78,605.47
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,847.84,608.01
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,847.97,606.79
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,845.0,603.64
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,836.72,598.4
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,825.12,591.06
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,808.58,580.55
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,788.8,567.93
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,764.27,552.17
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,736.75,533.76
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,703.83,510.89
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,668.73,486.16
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,629.76,458.37
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,588.86,428.65
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,545.43,396.39
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,499.26,361.42
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,449.56,323.77
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,399.66,284.86
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,347.25,243.23
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,293.21,199.69
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,240.46,156.99
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,190.19,117.11
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,140.33,80.74
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,95.39,53.71
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,55.8,40.86
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,50.4,36.37
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,40.05,27.51
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.48,19.74
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.89,2.77
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,8.54,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,16.31,1.33
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,31.57,20.2
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,46.74,33.87
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,61.96,47.24
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,76.91,60.08
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,102.38,72.2
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,135.29,94.72
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,175.59,120.68
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,230.08,159.73
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,215.98,157.84
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,174.59,131.53
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,236.51,177.45
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,306.69,228.86
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,345.41,256.88
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,385.8,285.82
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,382.92,282.65
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,371.35,273.0
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,439.42,322.28
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,506.37,369.89
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,636.22,465.37
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,758.49,553.3
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,624.03,453.97
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,440.76,318.06
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,459.26,330.87
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,477.54,342.74
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,512.9,367.52
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,554.76,396.43
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,591.69,421.53
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,627.35,445.46
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,736.51,525.49
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,807.95,577.7
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,799.86,572.29
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,778.61,558.43
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,753.82,541.72
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,726.33,523.01
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,695.12,501.69
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,661.26,478.21
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,621.9,451.21
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,580.89,422.43
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,441.66,321.91
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,317.88,231.99
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,374.17,271.98
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,392.04,279.73
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,331.9,234.06
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,278.69,194.49
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,227.38,155.9
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,181.89,122.46
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,144.96,92.06
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,100.61,60.23
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,62.64,46.7
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,55.17,40.49
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.44,31.2
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,33.84,21.62
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,17.38,3.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,18.98,9.88
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,30.6,20.26
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,45.22,33.02
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,59.65,45.43
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,75.95,56.47
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,92.58,69.64
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,122.77,92.51
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,154.97,116.73
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,196.87,147.76
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,245.25,183.81
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,275.42,206.47
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,305.92,229.03
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,321.96,240.94
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,332.16,248.2
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,338.28,251.81
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,342.76,254.07
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,389.43,287.42
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,443.23,325.26
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,519.48,379.58
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,605.42,439.38
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,548.07,397.39
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,484.66,351.1
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,540.1,389.85
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,589.23,423.27
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,624.43,447.98
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,664.58,475.86
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,678.99,485.2
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,691.78,493.54
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,671.12,479.29
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,649.42,464.45
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,725.06,522.15
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,777.73,563.08
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,753.59,546.37
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,726.74,528.05
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,693.69,505.17
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,658.65,480.6
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,620.36,453.37
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,580.63,424.58
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,535.27,391.21
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,489.88,357.11
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,441.3,320.59
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,393.09,283.37
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,342.03,243.06
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,291.2,202.67
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,241.42,163.35
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,194.93,127.28
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,149.79,95.57
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,112.06,72.89
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,77.51,59.28
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,66.45,50.07
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,51.14,36.87
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,35.9,23.35
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,18.7,3.72
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,15.56,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,33.48,21.56
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,51.14,37.52
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,62.48,47.65
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,74.12,57.73
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,104.69,69.01
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,146.94,95.66
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,181.51,126.67
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,202.9,147.98
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,260.74,187.84
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,339.92,246.43
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,389.35,286.41
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,440.73,327.25
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,489.12,365.05
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,537.45,401.86
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,582.21,435.35
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,625.53,467.08
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,664.16,494.55
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,700.98,520.14
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,733.08,542.08
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,762.78,562.0
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,787.57,579.1
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,809.5,594.05
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,823.97,602.26
