Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,834.88,608.08
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,842.73,612.98
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,847.55,615.91
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,847.33,614.25
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,844.19,610.73
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,835.95,604.98
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,824.62,597.04
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,807.43,585.18
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,787.31,571.3
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,762.39,554.06
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,734.85,534.87
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,703.65,513.03
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,669.99,489.16
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,631.88,462.66
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,590.46,433.26
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,545.21,399.66
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,499.44,364.98
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,450.16,327.64
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,401.27,289.69
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,349.94,248.76
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,300.55,208.89
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,246.36,165.98
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,198.37,128.55
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,151.34,94.68
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,110.11,69.15
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,71.7,54.26
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,63.54,47.46
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,49.7,35.51
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,36.01,23.29
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,18.72,3.3
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.96,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,16.8,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,31.56,19.98
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,46.44,33.54
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,53.46,39.98
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.9,46.49
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,101.26,68.95
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,127.14,92.35
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,168.07,113.47
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,239.97,161.96
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,278.98,200.45
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,299.48,221.98
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,364.74,269.74
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,449.47,333.23
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,497.84,371.15
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,545.63,407.68
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,590.37,441.03
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,633.84,472.61
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,668.72,497.27
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,704.52,521.92
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,735.92,543.15
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,764.73,562.08
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,703.35,513.06
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,602.35,435.87
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,731.65,532.19
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,841.08,609.45
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,848.55,613.53
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,852.76,615.97
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,853.44,615.1
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,850.95,612.23
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,842.69,606.69
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,831.08,599.03
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,814.04,588.04
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,793.69,574.89
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,769.08,558.69
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,741.49,540.22
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,613.8,446.48
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,482.96,349.62
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,558.44,407.74
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,593.84,434.88
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,548.66,400.89
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,502.75,365.84
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,452.91,327.81
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,402.78,288.46
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,349.56,246.01
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,297.91,204.0
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,242.03,158.6
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,191.39,118.0
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,141.08,81.02
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,95.88,53.28
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,52.81,38.47
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,47.2,33.71
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.54,25.35
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.28,17.78
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.76,1.03
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,16.54,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.69,16.69
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.97,27.12
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,45.74,33.27
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,50.42,37.39
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,87.76,49.16
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,135.83,78.4
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,183.86,113.53
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,239.73,157.92
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,292.35,202.08
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,346.39,247.21
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,398.29,290.04
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,451.69,333.0
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,500.56,371.42
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,548.52,408.04
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,592.67,441.02
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,635.15,471.92
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,673.74,499.33
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,709.98,524.48
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,742.31,546.38
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,771.78,564.92
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,795.75,580.6
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,816.51,594.13
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,828.46,600.46
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,835.92,603.86
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,843.58,608.76
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,848.08,611.64
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,847.48,610.13
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,843.88,606.74
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,835.95,601.64
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,824.81,594.48
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,808.01,583.61
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,788.1,570.7
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,763.97,554.77
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,736.94,535.99
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,708.26,515.59
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,671.83,489.69
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,632.84,462.62
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,592.12,433.69
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,546.71,399.9
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,499.71,364.27
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,450.37,326.79
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,401.13,288.41
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,348.61,246.42
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,298.23,205.62
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,246.64,164.39
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,198.09,126.23
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,147.8,89.71
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,105.61,63.66
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,65.66,49.02
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,57.27,42.05
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,46.18,32.44
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,33.71,21.28
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,17.32,1.72
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,8.54,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.55,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.58,15.0
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,37.14,25.69
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,43.11,31.17
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,49.02,36.36
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,87.25,48.29
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,136.18,78.13
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,186.55,115.87
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,243.38,161.65
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,295.9,205.65
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,349.98,250.67
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,402.32,293.15
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,454.84,334.47
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,504.36,372.88
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,552.12,408.84
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,595.82,440.81
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,637.71,470.54
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,676.38,497.23
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,712.78,521.65
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,743.87,542.11
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,772.04,559.74
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,796.72,575.58
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,818.27,589.33
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,833.74,597.85
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,845.82,604.18
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,852.91,608.57
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,856.75,610.94
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,856.15,609.43
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,852.46,606.02
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,843.95,600.88
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,832.16,593.74
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,814.68,582.91
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,794.07,570.04
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,769.6,555.75
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,742.23,538.8
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,709.71,516.45
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,674.86,492.1
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,639.6,466.92
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,598.39,437.1
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,552.64,403.36
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,505.9,368.08
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,456.2,330.33
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,406.37,291.42
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,351.38,247.87
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,299.89,206.14
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,246.74,163.04
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,196.17,122.68
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,146.19,85.89
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,101.43,58.04
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,59.2,43.76
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.87,35.91
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.33,27.62
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,30.66,18.81
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.49,0.45
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.26,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,30.39,18.73
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,45.6,32.77
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.79,40.23
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,62.26,47.63
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,97.5,59.96
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,145.45,90.12
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,191.93,124.08
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,243.46,164.56
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,294.52,206.56
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,347.79,250.11
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,399.26,291.22
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,451.05,331.33
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,500.01,368.77
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,549.19,405.26
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,592.65,436.63
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,634.35,465.87
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,672.64,491.79
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,708.96,515.66
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,739.37,534.74
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,766.81,551.37
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,791.17,565.73
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,812.67,577.9
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,826.16,584.59
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,836.15,588.93
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,843.64,593.48
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,848.12,596.2
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,846.7,595.25
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,842.38,592.57
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,833.88,587.74
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,822.35,580.84
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,805.0,568.86
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,784.81,554.98
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,759.89,539.03
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,736.35,523.69
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,702.41,501.28
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,666.77,477.33
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,627.5,451.08
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,586.91,423.29
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,542.19,391.28
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,496.9,358.09
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,447.67,321.89
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,399.1,285.23
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,348.52,245.84
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,296.66,205.04
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,246.65,166.07
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,200.05,130.29
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,153.33,96.74
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,112.27,70.75
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,75.48,56.84
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,63.26,46.76
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,48.84,34.5
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,34.51,21.83
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,17.9,0.72
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,20.66,10.9
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,33.44,22.54
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,50.02,37.02
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,66.41,51.14
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,83.4,62.29
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,101.56,76.28
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,139.61,103.67
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,186.84,138.38
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,235.07,173.42
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,294.22,217.42
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,334.97,248.35
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,375.96,278.7
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,439.66,325.33
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,508.28,375.06
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,571.72,420.39
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,638.88,467.72
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,674.75,491.96
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,711.67,516.33
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,743.46,536.91
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,772.63,555.04
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,797.08,570.4
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,818.45,583.75
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,831.34,590.4
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,840.4,594.65
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,848.42,599.82
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,853.35,603.1
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,852.78,601.95
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,849.26,599.01
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,828.6,583.18
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,788.97,553.35
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,802.66,567.33
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,802.48,571.51
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,776.59,555.02
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,747.89,536.21
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,715.81,514.85
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,681.15,491.32
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,641.29,464.49
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,599.69,435.75
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,554.06,402.52
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,507.46,367.76
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,457.85,330.65
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,406.22,290.99
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,353.1,248.75
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,301.28,206.8
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,248.51,164.5
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,198.57,125.01
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,148.49,88.09
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,103.34,59.51
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,59.26,43.71
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.78,35.81
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.93,27.27
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.92,18.14
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.12,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.25,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,26.92,15.8
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.65,27.73
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.99,34.44
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,56.02,42.31
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,93.76,55.01
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,141.45,84.56
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,190.06,120.48
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,243.15,162.56
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,295.37,205.73
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,349.49,250.08
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,404.27,294.19
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,457.2,335.82
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,506.56,373.67
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,555.32,409.92
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,600.54,441.85
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,641.16,469.64
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,679.51,496.86
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,715.62,522.0
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,747.77,543.13
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,777.21,561.66
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,801.42,576.01
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,822.51,588.28
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,839.14,597.63
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,852.57,604.94
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,860.21,609.84
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,864.56,612.73
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,864.49,613.1
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,861.24,611.52
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,852.22,605.85
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,839.89,598.14
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,822.59,586.43
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,802.04,572.65
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,707.36,506.47
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,602.1,430.9
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,658.59,475.23
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,681.3,494.86
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,642.06,466.87
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,600.9,437.23
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,557.06,405.0
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,509.99,369.7
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,459.77,331.96
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,409.38,292.93
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,356.05,250.75
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,303.75,208.45
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,247.55,162.98
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,196.48,122.01
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,145.34,83.72
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,98.9,54.15
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,54.78,39.99
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,45.76,32.48
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.71,25.43
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.81,16.42
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.01,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.26,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,13.49,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,25.77,14.79
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,38.15,26.45
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,45.48,33.15
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,54.3,40.84
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,91.5,53.59
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,138.2,82.66
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,185.31,117.53
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,237.33,159.03
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,289.29,202.13
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,345.62,248.22
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,370.21,271.91
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,372.56,275.76
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,371.04,274.85
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,364.09,268.92
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,491.88,363.28
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,630.74,463.22
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,668.89,489.63
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,704.89,514.63
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,736.34,535.01
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,765.07,552.78
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,789.32,568.06
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,810.54,581.36
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,825.38,589.31
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,836.77,595.08
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,844.95,600.09
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,849.99,603.18
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,849.9,602.13
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,846.79,599.27
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,753.22,533.98
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,629.02,445.18
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,730.6,520.99
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,791.9,566.73
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,767.73,551.17
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,740.68,533.69
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,706.77,510.77
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,676.0,489.46
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,529.37,385.23
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,392.53,285.79
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,466.91,341.87
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,504.62,368.05
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,431.5,314.15
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,368.0,267.82
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,323.23,233.28
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,278.66,198.16
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,233.61,162.76
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,189.81,128.41
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,146.54,95.69
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,105.97,67.76
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,70.81,53.36
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,55.95,40.9
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,42.81,29.59
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,29.41,17.62
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.05,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,15.86,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.27,13.42
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,34.71,23.45
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,39.92,28.3
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,45.17,32.92
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,84.64,45.73
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,132.92,75.45
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,182.12,112.03
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,238.13,156.64
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,290.76,199.99
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,344.98,244.13
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,396.86,285.78
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,449.9,327.12
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,499.0,364.67
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,547.32,400.59
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,592.22,432.52
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,635.62,462.46
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,674.57,490.36
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,711.24,516.27
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,743.59,537.73
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,773.12,556.31
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,798.06,572.73
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,819.82,587.12
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,835.9,596.61
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,848.51,603.92
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,745.29,531.7
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,604.0,428.92
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,654.28,464.36
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,696.19,493.02
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,512.25,366.38
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,320.32,229.5
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,591.5,430.52
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,800.8,576.23
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,776.05,559.31
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,748.3,541.61
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,716.0,519.93
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,681.22,495.77
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,605.36,440.8
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,530.43,386.42
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,484.03,353.26
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,435.33,317.92
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,370.66,271.26
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,310.23,227.44
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,318.24,229.89
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,298.99,208.44
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,244.95,165.78
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,194.01,126.42
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,146.09,90.03
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,101.66,60.2
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,61.01,45.25
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,48.16,34.45
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.64,25.34
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,26.89,15.57
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.58,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.66,13.58
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.73,25.09
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,45.15,32.7
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,51.34,38.15
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,90.11,51.16
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,137.61,80.65
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,186.19,116.7
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,239.31,158.98
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,294.16,204.02
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,347.75,247.72
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,399.89,289.54
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,452.67,330.65
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,502.24,368.42
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,551.16,404.61
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,465.2,342.47
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,329.67,241.09
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,444.78,324.84
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,568.57,411.4
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,675.87,488.93
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,775.54,559.34
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,733.24,525.73
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,658.16,469.34
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,760.47,543.91
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,844.7,601.96
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,852.59,606.57
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,857.3,609.71
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,857.25,608.85
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,854.12,606.1
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,846.14,601.33
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,834.92,594.56
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,691.6,494.56
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,526.2,374.92
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,525.86,376.08
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,523.79,375.38
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,522.8,375.87
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,524.6,378.08
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,573.35,416.5
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,596.26,435.33
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,515.59,376.02
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,443.9,323.44
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,403.12,293.98
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,361.33,262.82
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,317.69,229.23
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,275.04,195.9
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,231.8,161.59
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,188.73,127.22
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,150.59,95.86
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,107.83,64.47
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,67.04,45.12
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.49,39.67
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.3,29.13
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,30.13,18.05
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,12.8,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,22.16,11.55
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,33.99,22.88
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,39.66,28.1
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,45.34,33.04
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,86.65,46.68
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,136.07,77.48
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,186.66,115.4
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,243.82,161.04
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,297.32,205.15
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,352.44,249.88
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,405.34,291.24
