Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,458.55,331.08
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,508.38,368.24
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,556.9,403.24
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,601.93,434.96
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,645.26,464.61
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,684.86,491.6
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,722.16,516.5
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,754.74,537.57
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,784.45,555.75
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,809.48,571.4
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,831.32,585.05
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,847.41,594.51
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,860.06,601.83
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,868.41,607.46
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,873.38,611.07
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,873.35,611.6
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,870.02,610.15
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,861.64,605.29
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,849.86,598.36
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,833.33,587.45
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,813.35,574.38
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,788.27,560.15
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,760.16,543.82
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,727.46,522.6
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,692.05,498.59
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,652.75,471.23
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,611.39,441.84
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,565.61,408.69
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,518.49,373.72
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,467.96,336.01
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,416.02,296.11
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,362.07,253.13
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,308.82,209.81
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,254.22,165.63
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,201.76,123.55
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,145.53,81.27
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,96.41,49.52
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,50.49,30.24
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,39.66,27.26
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,32.16,20.71
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.52,13.51
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,21.62,10.91
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.56,20.72
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,37.35,26.01
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,43.1,31.01
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,85.36,44.84
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,135.08,75.76
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,189.1,116.28
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,243.46,159.52
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,296.77,203.44
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,351.58,248.03
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,404.65,289.91
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,458.68,331.1
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,508.49,368.69
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,557.44,404.54
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,602.58,436.75
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,646.09,466.97
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,685.69,494.6
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,722.97,520.16
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,755.87,540.63
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,785.9,558.49
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,810.84,574.14
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,832.56,587.75
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,848.26,596.32
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,860.31,602.63
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,868.73,608.0
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,873.76,611.32
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,873.73,610.28
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,870.38,607.26
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,861.94,602.4
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,850.08,595.47
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,833.58,585.63
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,813.74,573.7
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,788.61,558.1
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,760.42,540.5
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,726.48,518.6
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,690.38,494.2
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,650.92,467.99
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,609.48,439.69
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,564.16,407.02
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,518.27,373.08
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,467.68,335.63
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,416.79,296.75
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,363.05,254.18
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,310.26,211.49
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,252.76,165.44
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,200.19,123.47
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,147.88,84.17
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,100.15,53.23
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,54.92,33.47
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,42.78,29.67
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.59,22.61
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.23,14.75
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.09,11.1
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.88,22.63
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,42.87,30.72
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,49.91,36.91
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,90.93,51.3
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,139.19,81.84
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,188.17,118.36
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,241.5,160.65
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,294.61,204.31
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,351.88,250.6
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,404.04,291.56
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,457.12,331.86
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,507.08,369.44
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,556.38,405.38
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,600.2,436.57
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,644.03,466.88
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,683.58,493.47
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,720.88,517.95
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,754.0,539.44
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,784.48,558.15
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,809.46,574.13
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,831.27,588.12
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,848.13,597.74
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,861.62,605.25
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,869.58,610.31
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,874.17,613.35
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,874.15,612.56
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,870.8,609.76
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,862.81,605.12
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,851.42,598.4
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,834.11,587.95
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,813.5,575.41
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,788.9,560.06
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,761.25,542.69
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,726.58,519.99
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,689.82,494.88
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,650.52,468.68
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,609.25,440.42
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,565.09,408.54
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,517.51,373.46
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,466.98,335.96
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,416.21,297.09
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,362.39,254.4
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,309.55,211.61
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,252.19,165.66
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,199.87,123.87
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,147.75,84.73
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,100.16,53.69
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,55.4,33.65
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,42.76,29.65
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,34.16,22.19
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.36,13.89
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.43,11.14
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.55,23.15
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,44.1,31.75
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,51.48,38.24
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,92.26,52.7
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,139.92,83.0
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,188.85,119.72
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,242.57,162.7
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,295.13,206.16
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,351.88,252.29
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,404.24,293.57
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,457.63,334.23
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,507.74,371.86
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,557.25,407.78
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,600.75,437.75
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,644.31,466.7
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,683.39,492.66
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,720.21,516.47
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,752.59,536.86
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,782.23,554.41
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,807.01,569.9
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,828.64,583.41
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,844.6,592.47
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,857.09,599.38
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,864.89,604.02
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,869.39,606.7
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,868.9,606.68
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,865.19,604.75
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,856.98,599.75
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,845.45,592.76
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,828.13,582.46
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,807.64,570.15
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,782.41,554.52
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,754.26,536.96
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,719.56,513.95
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,688.02,492.34
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,648.03,464.95
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,606.25,435.78
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,559.69,402.61
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,512.41,368.11
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,462.65,331.68
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,411.06,292.81
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,357.37,250.96
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,305.49,209.67
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,251.86,167.21
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,201.14,127.25
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,151.06,90.25
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,106.63,61.44
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,62.11,39.39
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.58,33.59
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,36.96,24.37
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.14,14.29
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,23.32,11.54
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,39.9,27.56
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,57.42,42.94
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,74.66,57.79
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,100.3,68.73
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,134.73,91.1
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,176.09,122.02
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,223.37,158.66
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,276.25,199.73
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,334.72,244.96
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,382.37,281.56
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,432.59,319.27
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,479.39,353.42
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,529.7,388.84
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,574.94,419.91
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,621.12,450.7
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,659.7,476.29
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,696.79,500.4
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,732.06,523.28
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,761.83,542.36
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,787.04,558.66
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,809.54,573.06
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,756.59,532.03
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,680.74,476.11
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,780.0,548.15
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,863.1,605.61
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,864.66,605.76
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,851.06,597.02
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,842.82,592.71
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,831.46,586.4
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,816.56,576.63
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,798.45,564.85
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,781.48,555.01
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,752.66,536.76
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,482.96,350.29
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,205.3,146.88
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,427.32,313.34
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,599.17,435.51
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,450.45,328.43
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,314.3,229.62
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,264.37,194.12
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,217.46,160.17
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,177.54,130.69
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,141.51,103.95
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,74.24,52.69
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,5.97,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,23.34,11.41
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,39.47,27.41
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,55.3,41.5
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,71.22,55.36
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,97.64,69.48
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,111.39,83.05
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,118.2,89.22
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,121.23,92.19
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,160.68,122.19
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,203.12,154.23
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,244.27,184.98
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,288.38,217.69
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,330.35,248.84
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,370.13,278.05
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,387.23,289.57
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,402.79,299.78
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,434.12,322.09
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,465.77,344.37
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,485.83,357.38
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,505.34,369.92
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,570.69,416.59
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,645.91,468.94
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,646.05,466.92
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,636.43,458.87
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,754.99,545.47
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,849.4,612.93
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,849.78,612.42
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,847.16,610.79
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,838.93,606.82
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,827.67,600.96
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,811.61,591.06
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,792.47,578.78
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,740.88,540.72
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,685.96,500.46
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,666.41,488.15
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,643.35,472.92
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,540.31,399.85
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,448.37,333.55
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,487.91,364.15
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,501.37,373.6
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,455.64,338.42
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,405.94,299.31
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,324.65,238.21
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,260.79,191.51
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,220.14,159.5
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,180.51,128.08
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,149.58,99.38
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,106.33,63.91
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,64.66,42.44
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.88,35.75
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.26,25.46
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.36,14.04
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.12,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,23.25,11.09
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,40.49,28.25
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,56.15,42.2
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,72.72,56.6
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,101.89,71.03
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,127.61,90.77
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,111.22,80.97
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,80.96,59.85
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,170.56,127.4
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,270.51,201.79
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,270.81,202.81
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,259.58,194.47
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,305.03,228.14
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,358.22,266.93
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,419.97,311.15
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,492.56,362.2
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,523.55,383.6
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,553.99,404.65
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,573.2,416.93
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,583.38,423.04
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,654.46,473.44
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,726.88,523.67
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,673.97,485.75
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,614.79,443.61
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,693.07,499.7
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,768.81,552.36
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,804.25,579.37
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,833.79,602.7
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,825.11,597.03
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,813.69,589.79
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,797.8,579.65
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,779.19,567.63
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,753.78,550.58
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,726.19,531.92
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,677.23,497.19
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,631.42,464.39
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,611.39,452.57
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,586.81,436.63
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,542.45,403.96
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,497.74,370.47
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,446.03,331.06
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,398.56,293.99
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,348.18,254.17
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,299.58,215.14
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,249.2,175.12
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,202.58,138.41
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,156.04,103.31
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,114.75,74.86
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,77.12,53.66
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,59.47,44.6
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,43.36,30.42
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,27.25,15.22
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.68,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,22.26,9.97
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,36.48,24.83
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,51.79,38.48
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,68.17,52.76
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,96.12,68.49
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,127.44,91.37
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,148.8,110.2
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,163.51,123.6
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,205.37,155.32
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,250.29,189.28
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,303.12,228.81
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,366.34,275.93
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,451.95,339.55
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,554.32,415.05
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,600.3,447.71
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,645.32,478.97
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,684.89,506.72
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,722.43,532.5
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,749.43,550.01
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,779.74,568.47
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,804.58,584.47
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,826.41,598.51
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,843.45,608.23
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,857.33,615.95
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,865.84,621.49
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,871.12,625.06
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,870.64,625.31
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,866.98,623.61
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,858.81,618.76
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,847.37,611.87
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,781.2,565.65
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,699.57,506.13
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,621.68,451.92
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,546.17,398.35
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,610.76,447.77
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,662.79,486.66
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,547.14,404.12
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,444.88,330.03
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,407.22,303.18
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,370.23,276.23
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,366.38,273.82
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,350.37,261.23
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,289.92,215.97
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,234.84,174.92
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,200.45,148.04
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,166.71,121.42
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,133.72,95.67
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,102.47,72.2
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,73.53,52.57
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,54.12,40.11
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,38.74,26.61
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,23.37,12.1
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,21.54,9.07
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.06,23.62
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,45.27,32.94
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,57.65,43.8
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,96.73,58.73
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,142.71,89.46
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,192.49,127.78
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,244.37,169.73
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,275.17,201.58
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,286.41,215.47
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,277.1,210.07
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,255.97,194.22
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,324.12,245.53
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,394.03,297.3
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,363.21,273.03
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,319.16,238.86
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,319.63,238.82
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,319.32,238.05
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,290.82,216.18
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,254.72,188.77
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,469.25,347.87
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,683.32,496.17
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,647.22,466.7
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,599.09,430.93
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,697.82,498.58
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,794.08,560.94
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,843.96,595.66
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,870.22,612.18
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,807.96,569.22
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,719.83,507.01
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,667.89,472.57
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,608.7,432.6
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,624.41,445.43
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,628.47,449.89
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,597.43,429.52
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,564.24,407.58
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,599.34,435.11
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,611.24,445.31
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,566.4,413.48
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,520.02,379.92
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,468.49,342.14
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,417.76,303.66
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,364.15,261.31
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,311.34,218.53
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,257.16,174.65
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,205.88,133.3
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,153.97,93.5
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,106.67,61.14
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,62.81,39.08
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,44.18,31.59
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.41,22.07
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.46,11.12
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,6.83,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.45,7.92
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.36,22.99
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.58,31.48
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,55.92,42.32
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,98.5,58.66
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,145.91,90.19
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,194.3,127.14
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,248.05,170.52
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,300.99,214.48
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,356.18,259.61
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,408.91,301.95
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,464.22,344.95
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,514.52,383.04
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,564.38,419.55
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,610.75,452.51
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,656.06,483.74
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,692.14,508.07
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,729.81,532.81
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,763.21,553.8
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,794.15,572.16
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,818.9,587.85
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,840.52,601.56
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,860.04,612.71
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,876.48,621.9
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,884.59,627.44
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,889.25,630.92
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,889.62,630.48
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,886.58,627.95
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,877.93,622.91
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,865.83,615.76
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,848.61,605.63
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,828.07,593.34
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,802.6,577.54
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,774.05,559.66
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,740.46,538.29
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,704.32,513.8
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,663.95,486.75
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,621.56,457.54
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,575.24,423.77
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,527.77,388.26
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,476.84,349.85
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,424.77,309.4
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,369.7,265.12
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,315.8,220.81
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,260.33,175.27
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,204.54,129.77
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,151.11,88.53
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,102.6,55.49
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,56.72,32.96
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,39.82,27.78
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,31.09,20.0
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.17,10.56
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,7.68,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.0,6.47
