Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.84,20.01
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,38.64,27.27
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,49.38,36.73
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,92.76,50.96
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,142.7,84.32
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,193.28,123.57
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,251.37,171.2
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,305.79,217.28
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,361.91,264.1
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,415.6,308.17
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,469.52,351.12
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,519.75,390.03
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,569.15,427.12
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,615.05,460.73
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,659.4,492.34
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,699.99,520.36
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,738.3,546.05
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,771.23,566.59
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,801.35,585.1
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,826.93,601.47
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,849.28,615.7
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,866.51,625.51
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,880.35,633.13
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,888.59,638.45
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,893.32,641.61
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,893.27,640.44
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,889.74,637.12
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,880.97,631.8
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,868.7,624.28
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,850.92,613.2
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,829.85,599.98
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,804.24,583.56
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,775.56,565.07
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,739.43,541.42
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,701.53,514.92
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,661.57,486.72
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,619.69,456.57
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,575.11,423.88
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,526.86,387.79
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,475.33,349.04
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,423.71,309.03
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,369.32,265.89
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,313.99,221.08
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,258.68,175.75
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,206.16,132.87
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,153.29,91.98
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,105.92,59.53
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,61.36,36.96
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,43.85,30.99
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,32.3,20.84
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.44,10.33
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,19.58,6.31
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,37.97,25.87
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.0,34.33
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,60.7,41.32
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,101.0,60.96
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,151.23,95.14
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,199.18,131.06
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,254.5,174.99
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,308.58,220.13
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,364.91,266.51
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,421.07,311.82
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,476.61,355.55
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,528.45,395.31
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,579.76,433.5
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,627.03,466.8
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,669.39,495.7
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,710.19,524.68
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,748.8,551.59
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,782.53,572.79
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,813.56,591.61
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,839.74,607.05
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,862.72,620.31
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,880.24,630.18
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,894.39,637.89
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,902.95,643.15
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,908.04,646.29
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,907.97,644.87
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,904.46,641.36
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,895.72,635.92
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,883.5,628.34
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,866.51,617.74
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,846.1,604.97
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,819.56,588.19
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,789.95,569.36
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,755.79,547.42
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,718.96,522.36
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,677.75,494.54
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,634.53,464.63
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,587.18,430.21
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,539.61,394.73
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,486.8,355.23
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,433.76,314.31
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,377.76,269.55
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,322.73,224.53
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,266.09,178.28
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,209.24,132.13
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,154.71,90.15
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,105.17,56.38
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,58.21,33.14
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,39.99,27.62
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,31.22,19.87
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.02,8.94
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.65,3.98
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,32.96,21.68
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,40.14,28.5
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,54.88,35.48
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,97.75,55.54
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,147.59,89.26
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,198.37,128.25
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,254.95,173.97
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,312.04,221.7
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,368.43,268.21
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,422.82,311.61
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,478.08,354.2
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,528.72,392.7
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,578.8,429.51
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,625.69,462.92
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,671.1,494.3
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,711.27,521.19
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,749.09,545.54
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,782.67,565.8
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,813.45,584.01
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,839.25,600.07
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,861.8,614.01
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,878.41,623.17
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,891.51,630.14
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,899.75,635.39
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,904.47,638.53
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,904.37,637.38
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,900.77,634.14
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,891.9,628.97
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,879.51,621.64
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,861.49,611.01
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,840.09,598.19
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,814.2,582.19
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,785.22,564.12
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,751.37,542.69
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,714.86,518.49
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,673.78,491.01
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,630.64,461.37
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,583.49,427.28
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,535.02,391.33
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,483.11,352.47
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,430.37,311.78
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,375.12,267.53
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,320.76,222.97
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,263.93,176.51
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,209.59,132.16
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,152.57,88.06
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,102.94,54.04
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,55.57,30.54
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,36.79,24.96
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,28.75,17.77
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.6,8.12
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.43,2.11
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,30.22,19.27
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,36.8,25.54
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,50.84,31.09
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,95.39,51.74
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,146.65,86.45
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,198.69,126.9
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,257.65,174.71
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,312.9,220.78
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,369.97,267.53
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,424.16,310.41
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,478.63,351.96
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,530.24,390.6
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,581.07,427.34
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,627.47,459.99
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,672.2,490.54
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,712.81,518.53
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,751.1,544.0
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,784.94,564.45
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,815.91,582.86
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,841.29,597.55
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,863.41,610.12
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,880.51,619.5
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,894.07,626.69
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,902.3,631.9
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,907.01,635.03
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,906.88,635.56
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,903.24,633.97
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,894.32,628.83
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,881.88,621.55
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,864.64,610.26
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,843.98,596.82
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,817.97,580.93
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,788.86,562.97
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,754.38,541.36
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,717.41,517.08
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,676.35,490.04
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,633.25,460.82
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,586.12,427.12
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,537.69,391.54
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,486.13,353.25
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,433.25,312.76
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,377.1,268.1
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,321.86,223.11
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,265.08,176.93
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,210.79,132.79
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,153.39,88.49
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,103.4,54.18
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,56.07,30.58
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,36.84,24.85
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,28.38,17.37
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.78,7.01
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.67,1.1
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,27.73,17.16
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,34.03,23.18
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,49.09,28.8
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,94.56,50.09
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,146.51,85.58
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,201.96,129.16
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,258.55,175.57
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,314.19,222.25
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,371.53,269.49
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,426.34,313.12
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,481.23,355.22
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,532.43,393.96
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,582.81,430.85
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,629.12,463.73
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,673.59,494.38
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,714.37,522.77
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,752.78,548.51
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,785.38,568.34
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,814.87,585.97
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,840.5,600.99
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,862.89,613.86
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,879.83,623.47
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,893.26,630.89
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,901.4,636.06
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,906.05,639.13
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,904.56,638.65
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,899.63,636.08
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,890.42,630.61
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,877.76,623.02
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,765.61,546.14
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,634.22,451.46
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,726.76,521.73
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,782.41,563.94
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,748.24,541.71
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,711.6,516.89
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,671.24,489.86
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,632.17,462.94
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,584.51,428.46
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,535.53,392.18
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,483.43,353.26
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,431.21,313.06
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,375.86,268.93
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,321.16,224.28
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,262.29,176.52
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,208.34,132.61
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,154.11,90.41
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,104.13,55.58
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,57.34,31.69
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,37.65,25.5
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,28.4,17.29
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.93,5.75
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,14.12,0.6
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,28.61,17.83
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,36.08,24.89
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,52.89,31.54
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,98.06,53.52
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,150.15,89.3
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,203.12,131.1
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,262.72,180.04
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,318.01,226.24
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,375.18,273.09
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,430.43,316.69
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,486.16,359.0
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,538.39,398.79
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,588.03,435.6
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,634.36,468.09
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,679.02,498.4
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,720.0,525.59
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,758.67,550.14
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,792.03,569.92
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,822.5,587.62
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,847.8,603.46
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,869.84,617.24
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,885.59,625.79
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,897.67,632.09
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,905.73,637.26
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,910.32,640.36
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,908.81,640.08
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,903.86,637.75
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,894.62,632.43
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,881.94,625.02
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,863.33,614.15
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,841.49,601.19
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,814.81,584.76
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,785.16,566.31
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,675.24,488.6
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,556.32,402.62
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,512.98,373.88
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,470.61,344.95
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,516.44,380.44
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,532.55,392.27
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,480.26,353.22
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,426.65,312.24
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,371.09,268.08
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,316.99,224.05
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,261.16,178.73
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,208.51,135.98
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,155.66,94.75
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,107.83,61.18
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,62.73,37.12
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,40.55,27.99
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.68,18.35
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.63,4.79
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.77,0.0
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.29,18.33
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,38.29,26.73
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,58.07,36.09
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,99.91,57.47
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,149.12,91.45
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,199.35,130.84
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,254.48,175.91
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,308.51,220.89
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,364.75,266.85
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,420.43,310.74
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,475.31,352.59
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,526.78,391.22
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,577.76,428.23
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,624.36,461.2
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,665.69,489.7
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,706.02,516.71
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,744.21,541.53
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,777.33,561.44
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,807.67,579.34
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,833.42,594.1
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,856.04,606.79
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,873.28,616.3
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,887.17,623.73
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,895.06,628.43
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,899.55,631.11
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,898.87,630.95
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,894.82,628.79
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,886.12,623.48
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,874.04,616.13
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,856.08,605.37
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,834.94,592.62
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,809.0,576.24
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,780.12,557.95
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,745.6,536.09
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,708.78,511.29
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,672.63,486.23
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,629.32,455.91
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,581.31,421.83
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,532.38,386.24
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,479.67,347.65
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,427.07,307.93
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,370.27,263.54
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,316.31,220.25
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,260.55,175.59
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,207.87,133.34
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,154.64,92.66
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,106.89,59.74
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,61.99,36.07
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,39.83,27.23
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,28.91,17.57
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.84,3.3
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,30.68,19.29
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.65,27.72
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,60.5,37.56
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,102.27,59.34
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,151.57,93.49
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,201.89,132.36
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,257.87,177.31
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,312.37,222.3
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,369.14,268.26
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,425.09,312.54
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,480.37,355.01
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,531.76,393.14
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,582.64,429.52
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,629.73,461.25
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,671.63,488.35
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,711.97,515.69
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,750.1,540.7
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,783.75,560.3
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,814.69,577.9
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,840.27,592.58
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,862.69,605.24
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,880.09,614.72
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,894.14,622.16
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,902.14,627.21
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,906.68,630.24
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,906.88,631.05
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,903.63,629.79
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,894.27,624.46
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,881.46,617.06
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,863.5,605.47
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,842.19,591.8
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,816.07,576.97
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,786.94,560.1
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,750.71,537.49
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,712.49,512.33
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,671.36,484.3
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,631.77,456.64
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,583.71,422.55
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,534.71,386.95
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,482.38,348.77
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,430.03,309.33
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,372.13,264.17
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,317.17,220.17
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,260.76,175.03
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,207.45,132.29
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,154.16,91.63
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,106.5,58.87
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,61.09,34.86
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,40.13,27.32
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.82,16.53
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.09,1.65
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,16.18,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,31.63,19.98
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.33,29.95
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,62.87,39.97
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,103.24,62.28
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,151.28,95.79
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,203.02,135.69
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,258.32,179.97
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,311.79,223.86
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,367.85,269.02
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,421.48,310.74
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,476.57,352.13
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,528.72,390.72
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,579.69,427.26
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,626.19,459.76
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,671.47,490.52
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,711.96,517.23
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,750.42,541.98
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,784.68,562.97
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,807.65,575.85
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,832.74,590.41
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,854.78,602.93
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,872.88,612.95
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,887.85,621.02
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,895.56,625.56
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,899.93,628.15
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,898.69,627.66
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,894.16,625.22
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,885.09,619.71
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,872.72,612.22
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,854.09,600.83
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,832.42,587.57
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,806.09,571.3
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,784.9,558.39
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,749.51,535.53
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,712.0,510.49
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,669.83,482.95
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,626.04,453.59
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,577.77,419.54
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,528.62,383.99
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,476.48,345.92
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,424.64,306.9
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,368.74,263.41
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,314.7,220.39
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,259.48,176.52
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,207.81,135.41
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,155.35,95.49
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,106.31,61.27
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,63.37,37.74
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.52,29.23
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,29.89,18.08
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,17.32,0.14
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.76,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.21,17.95
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,38.21,26.47
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,60.91,36.92
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,103.06,59.61
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,152.88,94.55
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,203.9,134.52
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,260.54,180.57
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,315.44,226.1
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,372.67,272.63
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,429.02,316.71
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,484.91,358.97
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,536.38,397.37
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,587.29,434.09
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,631.95,465.44
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,677.86,496.66
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,718.53,523.39
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,756.96,547.38
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,791.2,567.78
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,822.76,586.24
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,848.59,602.4
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,871.21,616.54
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,889.54,626.99
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,904.57,635.41
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,913.15,641.13
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,918.18,644.75
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,917.86,643.75
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,913.99,640.63
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,904.78,635.28
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,892.03,627.79
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,874.03,615.95
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,852.62,601.98
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,771.37,548.7
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,678.03,483.25
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,650.22,466.26
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,618.55,445.97
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,642.44,465.28
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,639.58,465.21
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,591.32,430.56
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,541.87,394.35
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,489.63,355.7
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,435.93,314.78
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,379.4,270.62
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,324.06,226.15
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,266.66,179.47
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,209.56,133.05
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,154.14,89.89
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,104.21,55.03
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,56.72,30.1
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,34.57,22.71
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,25.19,14.26
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.61,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.37,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.46,17.25
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,38.55,26.73
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,61.06,36.81
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,105.55,61.98
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,155.62,97.32
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,205.91,136.77
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,261.78,182.21
