Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,316.45,227.48
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,373.48,273.79
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,429.37,318.23
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,484.77,361.07
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,536.22,399.64
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,587.19,436.62
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,634.23,469.74
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,680.03,501.03
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,715.93,524.85
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,754.13,549.19
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,787.89,568.34
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,819.0,585.48
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,843.94,600.87
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,865.73,614.26
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,883.38,623.74
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,897.72,631.13
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,905.57,636.1
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,909.98,639.04
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,909.63,638.05
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,905.85,635.0
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,896.87,629.8
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,884.47,622.53
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,866.49,610.47
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,845.22,596.39
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,818.29,579.7
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,788.41,561.07
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,754.16,539.68
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,717.39,515.76
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,675.81,488.42
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,635.73,461.32
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,587.31,426.95
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,537.85,390.96
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,458.03,332.88
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,386.57,280.71
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,336.24,242.41
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,287.07,204.15
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,238.89,166.27
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,191.8,128.9
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,145.69,93.51
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,103.02,62.83
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,63.24,38.87
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,40.06,27.02
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,28.09,16.33
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.03,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,13.95,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,27.24,16.1
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,43.14,30.41
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,63.35,43.81
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,91.22,63.74
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,121.82,86.84
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,171.59,120.67
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,240.93,171.57
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,302.17,218.01
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,375.04,274.08
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,409.3,302.55
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,422.11,312.54
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,465.37,343.83
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,507.99,373.62
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,592.08,434.33
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,676.78,494.44
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,676.8,489.19
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,647.06,463.82
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,738.32,528.15
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,819.53,581.61
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,844.59,596.83
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,866.49,610.45
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,837.44,588.08
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,778.98,543.64
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,854.59,598.91
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,906.17,633.78
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,877.29,612.38
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,822.72,571.37
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,863.57,603.97
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,876.41,615.05
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,856.72,603.26
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,834.09,589.75
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,817.13,580.93
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,787.44,563.66
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,751.37,540.48
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,713.17,514.9
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,626.42,453.18
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,542.08,392.66
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,500.59,363.48
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,453.51,329.78
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,449.5,327.14
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,425.25,307.78
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,370.09,264.48
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,316.1,221.19
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,259.82,176.3
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,207.04,134.1
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,153.93,93.4
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,106.48,60.23
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,60.34,34.36
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,38.26,25.52
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.21,14.73
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,13.98,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,14.98,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,29.38,17.78
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,40.88,28.63
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,65.55,40.7
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,105.78,64.09
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,153.99,98.43
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,206.07,138.9
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,261.45,183.16
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,315.57,227.49
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,372.44,273.15
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,426.51,315.14
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,482.07,356.86
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,533.45,394.6
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,583.89,430.35
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,630.55,461.43
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,675.94,490.44
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,716.69,516.1
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,755.43,539.57
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,788.54,558.28
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,818.9,574.54
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,844.89,589.75
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,867.87,603.02
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,879.38,607.86
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,886.56,610.15
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,894.85,615.44
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,899.91,618.83
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,897.63,616.53
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,892.14,612.4
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,882.62,606.79
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,869.96,599.34
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,850.34,588.04
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,827.88,575.01
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,806.59,562.6
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,776.57,544.49
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,738.03,519.51
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,698.39,493.5
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,656.39,465.57
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,613.27,436.39
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,565.88,403.96
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,518.08,370.47
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,466.14,333.82
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,411.15,294.04
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,357.15,253.38
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,305.61,213.75
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,252.07,172.8
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,202.74,134.96
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,153.54,98.53
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,110.56,68.82
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,69.73,44.31
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,46.08,31.79
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,29.56,17.14
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.08,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,27.49,16.19
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,45.19,32.29
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,72.28,48.89
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,96.4,67.37
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,111.6,81.81
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,136.62,102.1
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,161.46,122.03
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,208.53,157.9
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,258.36,195.69
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,284.33,215.08
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,308.47,232.48
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,369.58,277.39
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,443.59,330.49
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,490.52,362.33
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,539.09,394.7
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,560.06,407.88
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,578.46,419.3
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,613.94,442.48
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,649.32,465.12
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,642.47,459.29
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,621.58,444.62
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,636.43,454.85
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,650.23,464.09
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,618.71,441.86
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,585.55,418.76
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,620.78,444.06
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,654.71,467.74
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,505.41,365.25
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,345.23,251.85
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,420.36,307.16
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,493.65,358.73
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,385.49,282.76
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,271.6,200.94
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,461.65,343.27
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,617.13,452.6
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,553.62,407.13
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,501.52,370.64
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,374.63,279.49
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,260.97,195.68
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,208.21,157.08
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,154.98,117.04
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,172.46,130.83
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,183.01,138.55
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,155.85,117.6
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,129.51,97.1
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,104.18,77.19
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,80.28,58.42
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,58.09,41.2
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,39.8,27.72
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,24.28,13.45
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.82,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,15.66,6.8
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,30.09,19.8
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,44.12,30.65
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,60.74,44.55
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,77.62,58.46
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,45.1,31.57
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,11.54,3.84
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,66.83,48.96
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,121.98,93.15
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,168.12,129.16
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,220.93,169.96
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,390.62,303.17
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,576.5,446.2
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,486.55,375.57
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,345.08,263.47
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,268.58,204.76
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,183.93,138.9
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,208.31,157.6
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,232.94,176.26
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,264.29,199.9
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,295.9,223.52
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,366.5,276.33
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,427.03,320.79
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,359.33,270.12
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,280.65,211.03
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,367.88,275.96
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,444.37,331.19
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,272.1,203.91
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,100.11,72.61
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,217.55,163.27
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,347.76,260.52
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,314.93,236.4
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,273.44,206.05
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,339.88,256.81
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,394.69,297.9
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,312.36,236.54
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,227.26,172.29
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,200.35,152.17
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,174.0,132.16
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,152.01,115.64
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,130.62,99.38
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,80.17,59.43
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,29.76,18.75
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,25.6,15.47
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,21.44,12.14
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,17.71,9.07
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,13.99,5.96
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,10.27,2.83
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.69,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.97,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,11.52,3.56
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,21.03,12.32
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,30.56,19.73
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,42.21,29.58
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,53.82,39.25
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,54.28,39.55
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,54.7,39.76
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,46.38,32.75
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,38.09,25.8
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,89.03,67.07
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,140.34,107.65
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,163.58,125.6
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,187.34,143.86
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,208.38,159.54
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,229.76,175.3
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,178.36,135.26
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,126.61,94.76
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,139.86,105.09
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,153.29,115.42
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,137.81,103.18
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,122.19,90.88
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,185.98,140.26
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,250.62,189.21
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,189.86,142.8
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,129.5,96.35
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,159.68,119.89
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,189.92,143.11
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,164.64,123.62
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,139.49,104.25
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,207.26,156.25
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,275.32,207.15
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,185.34,139.4
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,97.21,71.49
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,118.54,88.52
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,139.74,105.25
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,148.27,112.08
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,156.72,118.9
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,155.87,118.53
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,154.97,118.16
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,185.67,142.91
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,209.92,162.32
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,165.7,127.92
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,127.7,98.33
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,109.56,84.15
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,91.89,70.16
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,74.82,56.32
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,57.96,42.4
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,42.5,29.47
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,27.28,17.54
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,15.67,6.51
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.96,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,17.33,8.11
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,32.98,22.52
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,48.56,34.72
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,66.65,49.94
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,85.22,65.31
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,83.51,63.71
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,81.11,61.47
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,101.92,78.03
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,122.92,94.43
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,147.46,113.39
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,172.78,132.71
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,234.32,180.32
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,294.73,226.16
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,278.16,212.29
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,252.22,191.52
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,347.27,263.24
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,438.59,329.82
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,497.23,370.68
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,547.13,404.69
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,563.55,415.65
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,579.78,426.63
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,461.29,341.14
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,314.14,233.1
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,389.8,288.79
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,453.62,333.86
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,335.21,248.13
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,209.95,155.66
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,334.24,248.94
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,450.64,332.96
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,355.94,264.53
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,253.73,189.62
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,162.28,121.03
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,72.74,51.84
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,210.38,159.12
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,345.08,260.14
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,282.69,213.49
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,216.19,163.59
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,272.21,207.51
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,316.99,241.87
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,213.3,163.16
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,114.01,86.11
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,109.62,83.08
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,105.18,79.85
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,90.88,68.75
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,76.67,57.53
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,62.57,46.08
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,48.61,34.55
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,35.58,23.64
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,22.28,13.19
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,12.77,4.01
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.41
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,17.3,9.02
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,25.58,15.5
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,35.12,23.51
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,44.69,31.4
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,73.5,54.86
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,102.36,77.92
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,167.29,128.32
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,242.95,186.94
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,285.23,219.12
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,329.97,252.81
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,399.56,305.46
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,469.13,357.42
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,505.77,383.08
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,541.64,407.78
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,558.32,418.6
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,571.91,427.09
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,524.85,390.8
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,471.19,349.69
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,515.5,381.43
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,548.51,404.59
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,586.96,431.91
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,625.38,458.97
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,639.06,468.36
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,651.67,477.17
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,667.06,487.37
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,693.3,504.74
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,419.85,311.97
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,146.43,107.34
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,269.71,200.98
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,387.79,287.55
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,514.47,382.53
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,631.3,467.76
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,580.37,431.06
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,521.49,389.34
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,422.8,317.34
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,322.67,242.95
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,217.32,164.07
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,113.51,84.13
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,76.96,55.87
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,40.6,27.13
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,30.19,18.85
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,19.81,10.51
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,16.9,8.21
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,14.0,5.89
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,11.52,3.87
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,9.04,1.82
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.57,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.1,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.05,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,11.1,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,21.23,10.86
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,37.91,26.49
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,57.1,40.54
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,79.92,58.59
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,104.72,78.36
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,130.67,99.21
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,157.44,120.49
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,191.1,146.95
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,226.81,174.79
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,204.3,157.13
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,172.2,131.52
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,252.49,193.6
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,333.46,254.66
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,369.82,280.65
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,416.21,313.69
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,463.59,347.78
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,512.67,382.59
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,550.71,409.03
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,589.24,435.54
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,587.63,432.92
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,584.03,429.17
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,618.59,453.25
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,652.91,476.66
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,684.82,497.88
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,703.14,510.02
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,689.74,499.47
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,662.46,480.08
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,693.85,502.17
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,710.43,513.91
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,422.2,313.79
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,138.3,101.71
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,407.62,307.98
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,643.05,475.08
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,673.36,497.02
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,685.27,507.81
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,498.43,374.02
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,324.48,244.66
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,380.18,288.77
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,422.9,320.92
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,434.01,328.89
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,423.27,318.69
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,269.07,202.89
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,138.75,105.64
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,118.62,90.37
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,99.13,75.2
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,80.5,60.31
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,62.48,45.67
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,45.31,31.4
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,28.66,18.36
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,16.52,6.03
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.27,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,25.59,13.93
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,37.93,26.34
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,69.51,42.44
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,110.44,68.8
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,159.95,105.96
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,181.97,131.87
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,182.94,138.87
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,270.76,203.63
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,383.14,289.08
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,378.76,288.9
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,338.77,258.83
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,462.72,354.24
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,599.82,457.71
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,648.46,492.28
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,696.44,525.92
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,678.24,508.16
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,623.84,464.63
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,648.63,480.58
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,671.51,494.58
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,652.16,479.1
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,616.94,452.89
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,698.09,511.39
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,778.25,567.56
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,735.52,535.97
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,700.29,509.87
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,740.22,539.22
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,788.09,572.98
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,752.93,548.3
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,726.73,529.95
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,717.2,524.26
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,705.46,516.95
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,590.37,434.68
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,459.26,339.73
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,541.14,401.66
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,591.76,439.51
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,623.76,465.67
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,630.4,473.11
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,581.99,437.4
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,531.71,399.91
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,477.7,358.65
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,424.37,316.91
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,368.22,272.22
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,313.6,227.65
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,256.68,181.4
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,203.91,138.25
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,150.46,96.09
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,101.01,59.75
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,57.86,34.04
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.43,22.98
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,20.85,8.27
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,10.68,3.37
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,7.91
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,13.5
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,19.03
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,33.04,21.74
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,36.38,24.41
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,50.96,36.24
