Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,65.6,47.97
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,69.81,51.07
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,74.03,54.15
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,89.17,66.03
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,104.41,77.88
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,143.54,108.25
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,183.43,138.68
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,178.43,134.48
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,173.36,130.35
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,176.77,132.8
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,180.18,135.26
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,196.12,147.3
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,212.15,159.33
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,225.6,169.03
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,239.04,178.69
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,274.98,205.41
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,311.08,231.9
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,223.55,166.66
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,137.33,101.32
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,153.21,113.93
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,169.02,126.35
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,165.71,123.85
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,162.38,121.39
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,134.71,100.09
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,107.4,78.96
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,147.84,110.59
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,188.16,141.76
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,147.21,110.54
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,107.01,79.57
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,59.47,42.17
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,12.42,4.43
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,131.24,99.97
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,244.75,187.42
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,182.53,139.25
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,123.58,93.99
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,105.17,79.98
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,87.2,65.96
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,69.7,51.83
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,52.43,37.61
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,37.35,24.96
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,22.3,12.97
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.12,1.29
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,11.52,3.04
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,23.12,14.05
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,34.74,23.22
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,48.26,34.72
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,61.87,46.11
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,61.31,45.48
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,60.55,44.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,71.4,53.34
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,82.29,61.99
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,114.31,87.44
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,146.86,112.84
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,229.4,177.47
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,312.37,240.83
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,323.18,247.59
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,333.05,253.78
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,366.83,278.18
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,401.32,302.49
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,348.4,261.54
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,282.85,211.59
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,346.18,257.66
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,399.53,294.42
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,465.79,338.8
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,546.63,390.47
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,563.0,403.51
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,578.66,416.75
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,606.3,438.46
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,632.74,459.09
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,593.63,432.62
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,554.31,406.03
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,582.88,428.66
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,608.74,448.85
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,466.09,347.89
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,316.97,238.51
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,348.98,263.97
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,379.03,287.16
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,322.07,244.75
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,267.28,203.69
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,259.19,198.27
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,250.38,192.08
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,234.41,180.55
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,217.77,168.28
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,247.69,190.59
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,260.97,197.44
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,216.04,160.19
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,172.53,123.96
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,130.38,89.84
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,91.84,60.1
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,56.25,36.04
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,32.47,21.39
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,16.65,3.71
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,13.99,6.18
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,21.43,12.04
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,30.55,19.72
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,39.69,27.28
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,45.52,31.96
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,51.36,36.56
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,81.79,61.09
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,112.39,85.36
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,97.86,73.27
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,83.25,61.26
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,219.14,168.25
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,369.57,282.3
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,403.7,306.33
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,438.26,330.76
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,541.42,407.41
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,642.48,480.77
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,683.88,507.99
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,714.86,528.14
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,673.22,496.5
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,623.78,459.48
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,650.26,478.51
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,689.29,505.54
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,648.79,476.32
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,619.82,455.18
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,798.96,588.58
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,929.12,678.95
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,837.18,613.99
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,713.35,522.94
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,809.99,596.21
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,863.93,634.58
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,836.39,616.39
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,805.9,596.74
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,769.9,573.23
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,731.51,547.93
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,693.23,520.97
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,647.45,488.17
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,596.61,450.93
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,545.38,412.5
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,490.24,370.61
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,434.63,327.17
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,281.58,211.61
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,155.5,117.86
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,197.11,143.95
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,205.41,139.03
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,150.14,95.13
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,102.58,60.44
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,55.88,31.94
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.52,20.28
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,15.91,1.86
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,12.8,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,23.4,11.16
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.47,24.12
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,72.18,42.7
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,115.1,71.37
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,169.87,113.53
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,222.78,156.93
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,282.03,206.29
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,338.29,253.62
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,397.43,302.3
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,454.14,348.06
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,513.22,394.46
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,566.32,435.83
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,619.11,475.97
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,668.78,512.06
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,712.39,543.07
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,754.35,572.45
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,794.11,599.26
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,828.96,621.46
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,861.25,641.75
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,887.92,658.87
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,911.35,673.78
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,928.26,683.21
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,941.65,690.35
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,949.64,695.39
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,954.03,698.18
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,952.97,696.02
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,948.28,691.62
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,938.15,684.84
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,924.46,675.82
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,905.04,663.4
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,882.27,648.79
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,853.65,629.96
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,822.02,609.1
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,783.43,583.4
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,742.84,556.18
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,704.06,529.39
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,657.48,496.49
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,605.51,458.1
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,553.08,418.52
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,497.4,376.04
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,441.31,332.13
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,381.6,283.87
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,324.37,236.56
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,264.32,187.05
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,208.54,140.8
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,152.62,96.54
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,104.51,61.46
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,56.59,32.21
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.53,20.07
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.1,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.45,9.43
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,29.98,19.5
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,71.78,37.69
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,120.1,69.85
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,176.69,114.03
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,232.95,161.12
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,296.5,214.83
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,355.18,264.77
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,415.89,315.02
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,474.13,362.04
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,531.7,407.12
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,585.49,448.81
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,638.46,488.77
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,686.95,523.5
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,733.73,555.77
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,775.99,584.03
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,815.73,610.32
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,849.3,630.95
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,879.77,649.33
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,905.68,665.64
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,928.15,679.65
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,943.23,687.67
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,954.38,693.2
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,961.57,697.36
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,965.05,699.24
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,962.51,696.17
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,956.28,690.86
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,945.45,683.81
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,931.0,674.53
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,810.56,592.01
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,663.75,484.89
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,767.72,565.82
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,825.43,609.99
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,785.29,582.99
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,743.4,555.2
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,704.41,527.8
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,657.7,494.32
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,605.7,456.33
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,553.18,417.05
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,497.25,374.76
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,440.9,330.94
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,381.16,282.81
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,323.5,235.23
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,263.52,185.78
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,207.67,139.44
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,150.94,94.62
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,102.28,59.23
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,54.59,30.23
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.34,18.16
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,11.1,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.49,9.14
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,32.15,21.39
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,74.43,40.8
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,121.91,72.75
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,177.98,116.22
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,233.65,162.65
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,294.1,213.34
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,352.34,262.42
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,414.03,313.01
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,471.13,358.19
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,529.12,402.5
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,583.15,443.14
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,636.56,482.11
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,681.49,513.2
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,728.8,544.91
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,769.63,571.17
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,808.08,595.31
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,842.63,615.38
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,874.33,633.33
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,899.94,648.42
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,922.22,661.37
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,939.19,670.17
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,952.64,676.81
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,959.71,680.9
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,963.1,682.87
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,960.93,681.5
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,955.09,677.99
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,944.22,671.46
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,929.74,662.8
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,909.47,650.54
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,885.81,636.2
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,856.71,618.36
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,824.59,598.51
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,688.15,504.84
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,539.65,397.65
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,530.04,393.23
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,515.77,384.29
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,459.47,343.83
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,406.08,305.06
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,345.02,260.46
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,295.15,223.41
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,306.96,230.34
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,298.86,219.05
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,256.41,182.25
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,206.03,138.38
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,149.21,93.33
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,99.94,57.19
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,54.11,29.71
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,27.12,16.29
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,21.16,8.43
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,35.14,23.77
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,73.7,43.69
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,116.71,73.2
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,168.5,112.99
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,223.98,158.04
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,281.94,205.26
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,308.0,230.47
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,316.57,239.83
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,404.98,305.72
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,509.42,381.51
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,562.34,418.59
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,615.18,454.59
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,661.97,484.23
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,708.88,512.72
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,715.15,513.9
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,701.23,502.13
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,710.78,507.48
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,715.92,509.52
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,749.92,532.68
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,782.83,554.7
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,866.41,613.83
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,925.55,652.74
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,905.82,639.37
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,855.56,603.82
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,907.96,642.97
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,930.19,658.13
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,919.86,652.3
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,906.2,644.78
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,628.17,459.65
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,296.86,218.31
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,431.56,319.99
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,535.21,395.36
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,659.85,489.17
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,737.99,548.5
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,693.3,517.21
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,647.05,485.06
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,551.36,414.96
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,453.8,342.81
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,400.58,303.89
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,349.49,265.42
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,298.8,225.95
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,250.76,187.87
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,206.36,152.22
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,164.06,117.83
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,123.01,85.02
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,85.72,56.29
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,51.55,32.57
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,27.88,16.78
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,14.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.36,6.82
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,33.68,22.63
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,73.21,42.13
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,117.7,72.82
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,173.83,116.17
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,227.06,159.67
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,285.47,207.36
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,341.92,253.05
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,401.29,299.35
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,457.36,340.77
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,514.73,381.05
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,567.8,419.02
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,619.72,455.22
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,667.13,487.41
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,713.05,517.9
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,754.93,546.25
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,794.78,572.07
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,707.13,510.35
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,573.85,415.51
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,588.57,426.75
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,602.29,436.06
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,784.35,565.33
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,926.27,658.5
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,934.07,662.24
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,938.49,665.46
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,880.72,627.85
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,794.19,567.54
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,865.43,621.06
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,917.31,656.89
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,896.25,643.87
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,872.09,629.54
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,842.63,611.28
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,810.42,591.17
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,643.97,474.82
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,472.48,349.9
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,454.75,339.58
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,435.12,326.81
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,506.0,381.51
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,537.79,405.35
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,481.79,363.23
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,426.72,321.09
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,368.24,274.78
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,312.27,229.31
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,253.68,181.64
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,196.54,134.89
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,142.41,91.87
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,95.8,57.33
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,52.48,30.14
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.93,15.7
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.62,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.34,6.25
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,35.17,20.95
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,74.45,43.65
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,118.29,74.38
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,170.82,115.3
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,227.07,161.66
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,285.81,210.23
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,342.12,257.23
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,401.42,305.64
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,457.34,349.83
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,514.85,393.95
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,568.31,434.56
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,620.47,473.27
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,669.33,508.26
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,717.42,541.96
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,758.8,570.63
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,798.07,596.69
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,733.53,545.64
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,637.42,471.01
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,673.63,496.93
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,709.63,521.8
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,834.07,613.37
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,939.41,686.05
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,946.98,690.32
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,951.02,693.14
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,749.36,551.69
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,497.91,366.14
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,737.61,545.66
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,918.46,671.89
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,741.52,547.1
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,543.71,401.46
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,702.22,523.78
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,813.33,606.97
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,772.08,578.97
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,729.47,549.63
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,686.84,519.35
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,640.07,485.62
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,590.1,448.99
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,539.11,410.72
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,483.19,368.3
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,428.13,325.32
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,369.8,278.19
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,313.47,231.55
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,254.48,182.7
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,200.13,137.48
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,144.72,93.15
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,94.46,55.55
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,50.76,28.33
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.48,14.33
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.58,5.17
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,34.31,19.68
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,73.91,42.31
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,67.93,43.12
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,33.87,22.54
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,80.4,60.43
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,128.9,99.33
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,227.51,175.35
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,335.59,258.96
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,367.12,283.79
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,393.46,303.66
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,381.42,293.95
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,368.84,283.06
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,386.11,294.88
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,391.32,297.51
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,487.27,369.6
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,590.01,444.81
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,555.14,416.75
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,528.04,394.51
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,443.13,331.71
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,369.12,275.95
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,680.85,513.65
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,942.97,696.17
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,832.61,616.18
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,665.96,491.84
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,654.73,483.67
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,642.35,474.05
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,808.35,600.52
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,919.55,680.86
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,718.84,538.2
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,473.9,353.91
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,680.51,513.59
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,813.99,612.04
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,776.03,585.79
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,735.92,558.77
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,505.58,387.95
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,270.18,205.56
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,439.15,339.67
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,545.57,420.18
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,489.15,375.85
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,433.23,331.46
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,373.45,282.34
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,316.38,234.21
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,256.48,183.71
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,200.82,136.47
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,144.16,90.28
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,95.13,53.51
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,49.36,25.72
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.85,12.69
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.86,4.09
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,34.47,19.07
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,75.09,42.35
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,99.94,67.7
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,102.13,76.52
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,142.34,108.21
