Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,185.27,142.08
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,213.52,164.9
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,240.59,186.09
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,301.76,233.11
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,377.76,290.67
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,439.42,337.31
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,506.29,387.24
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,545.23,415.11
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,596.18,451.07
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,576.42,434.28
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,547.23,410.65
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,584.17,436.35
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,634.81,470.85
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,663.24,490.31
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,690.99,509.31
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,729.19,536.72
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,766.89,563.57
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,733.89,538.73
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,698.49,512.51
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,837.42,616.82
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,939.19,688.19
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,837.58,616.22
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,702.69,516.8
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,580.98,430.73
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,462.9,344.66
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,543.62,405.99
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,616.58,459.76
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,467.76,351.25
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,328.32,247.07
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,284.71,215.01
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,234.1,177.02
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,235.97,179.04
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,228.96,174.13
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,276.45,211.75
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,311.38,238.16
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,289.53,219.82
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,265.83,198.75
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,211.86,155.29
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,166.87,118.71
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,122.07,83.16
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,82.81,53.31
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,47.65,29.18
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,24.08,12.39
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.12,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,9.88,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,26.25,15.3
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,42.55,29.24
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,62.17,45.51
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,82.59,62.17
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,104.8,79.85
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,128.14,98.2
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,191.45,147.16
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,266.62,204.99
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,313.7,240.74
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,363.77,278.26
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,409.29,312.01
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,447.06,339.59
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,577.76,437.53
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,718.42,539.12
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,686.84,511.48
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,626.25,464.11
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,541.24,401.22
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,446.93,330.42
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,564.33,416.07
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,685.59,500.85
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,549.19,402.49
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,407.36,298.78
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,405.51,297.89
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,403.33,296.26
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,312.15,230.36
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,212.25,156.69
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,247.56,183.29
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,283.0,209.52
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,289.72,214.6
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,296.25,219.65
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,437.18,324.68
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,545.16,402.72
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,659.67,488.63
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,729.38,541.41
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,686.78,510.85
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,639.77,477.56
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,588.01,440.49
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,535.92,402.29
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,358.19,270.91
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,197.18,149.23
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,269.52,203.11
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,308.93,226.29
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,249.66,178.0
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,192.2,131.32
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,138.04,88.73
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,91.85,54.71
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,48.86,27.4
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.14,10.95
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.05,2.03
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,36.96,20.56
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,77.06,45.4
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,121.88,77.82
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,175.49,119.97
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,228.72,163.88
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,291.54,215.29
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,348.16,261.41
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,407.92,308.72
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,464.03,352.12
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,521.64,395.32
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,575.21,434.99
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,628.75,473.62
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,677.56,507.07
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,722.83,537.3
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,668.28,494.18
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,582.32,428.71
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,727.36,534.48
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,870.06,631.14
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,805.25,582.94
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,711.63,514.08
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,600.35,435.74
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,483.74,351.58
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,745.81,541.98
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,957.86,683.53
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,785.16,565.07
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,577.27,416.95
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,507.37,369.26
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,453.7,331.27
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,520.44,380.07
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,568.84,415.03
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,568.7,416.56
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,566.28,416.73
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,608.49,449.35
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,640.32,473.91
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,544.96,405.4
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,468.7,349.87
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,367.3,275.91
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,276.07,207.95
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,169.4,127.62
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,67.26,48.19
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,59.3,42.21
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,51.36,36.07
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,42.6,29.17
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,33.87,22.15
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,25.98,15.69
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,18.12,9.14
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,11.51,3.55
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,4.92,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.56,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,75.08,55.62
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,151.79,117.01
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,197.03,152.16
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,253.21,195.51
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,362.16,278.68
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,494.81,377.46
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,524.99,397.67
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,549.27,413.22
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,469.29,352.07
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,359.8,268.37
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,370.89,276.1
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,381.34,282.68
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,451.39,332.33
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,538.09,391.54
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,569.28,412.13
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,600.41,432.93
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,608.15,437.48
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,614.86,441.56
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,656.0,470.42
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,712.01,508.29
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,662.07,473.5
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,626.82,448.91
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,776.59,554.82
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,894.41,635.05
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,874.67,622.31
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,851.97,609.05
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,528.54,389.66
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,184.13,135.26
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,410.3,307.3
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,592.0,437.06
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,555.18,411.71
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,517.39,386.63
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,449.54,337.8
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,378.21,285.71
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,348.77,264.52
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,310.39,235.85
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,308.59,232.59
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,296.92,219.09
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,239.21,172.35
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,186.84,129.8
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,133.17,87.77
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,88.05,54.39
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,46.47,26.71
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,20.39,7.3
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,8.54,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.85,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,37.9,21.23
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,78.43,47.71
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,122.86,80.52
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,176.18,122.86
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,229.47,166.55
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,293.13,218.29
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,281.79,214.83
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,250.04,192.2
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,305.43,234.46
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,366.06,279.67
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,393.87,299.55
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,419.73,317.59
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,572.65,430.83
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,726.94,539.67
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,639.12,472.34
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,503.76,371.5
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,481.62,354.65
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,442.13,324.87
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,523.86,383.13
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,592.54,430.61
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,777.28,560.81
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,941.6,669.51
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,873.35,621.58
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,789.33,563.57
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,801.35,572.43
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,798.4,571.01
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,858.19,615.24
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,913.47,654.44
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,891.84,640.99
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,867.22,626.3
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,836.11,607.31
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,802.62,586.02
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,696.97,512.63
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,593.58,439.28
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,503.72,376.18
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,410.75,309.11
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,425.48,321.93
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,421.95,320.28
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,428.01,325.47
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,415.82,315.34
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,351.86,264.75
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,296.17,219.58
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,237.84,172.24
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,184.97,129.07
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,130.89,86.73
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,86.07,53.64
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,44.57,25.52
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,18.86,5.05
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,37.99,21.6
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,75.84,47.23
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,120.97,80.88
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,173.42,122.29
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,225.81,164.89
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,284.25,212.16
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,339.61,257.53
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,398.51,304.82
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,458.62,351.33
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,515.96,394.64
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,568.68,433.97
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,621.71,472.61
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,670.81,506.63
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,719.26,539.38
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,761.05,566.77
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,801.15,592.49
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,836.06,614.15
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,868.7,633.58
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,793.0,577.52
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,696.15,506.07
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,481.81,355.66
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,251.04,185.31
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,337.18,249.41
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,411.7,303.1
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,534.86,391.57
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,639.8,464.54
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,627.44,455.79
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,614.12,447.08
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,768.63,560.98
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,877.58,638.47
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,699.91,514.82
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,508.18,375.62
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,640.56,477.17
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,730.85,545.17
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,684.32,512.15
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,636.76,478.6
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,583.85,440.54
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,530.71,401.4
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,473.33,358.61
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,417.35,315.66
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,357.92,268.96
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,297.29,220.19
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,238.31,172.05
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,184.91,128.21
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,130.84,85.5
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,85.56,51.88
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,44.08,24.51
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,18.82,3.24
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,38.6,19.11
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,83.06,46.13
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,131.9,82.3
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,190.25,129.39
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,247.29,177.69
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,310.33,230.82
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,304.35,232.98
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,256.6,198.24
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,289.03,223.17
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,321.18,247.13
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,356.31,273.41
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,391.79,299.57
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,437.79,332.97
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,485.48,367.06
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,476.14,358.53
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,463.06,347.37
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,500.39,373.57
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,538.23,399.61
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,643.29,475.69
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,736.82,541.97
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,547.39,405.34
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,351.77,259.93
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,529.52,391.73
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,707.43,517.13
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,633.52,464.02
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,575.23,422.12
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,782.02,576.47
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,930.92,679.96
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,810.48,595.89
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,660.66,486.24
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,446.15,333.11
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,231.01,171.93
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,217.7,162.56
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,204.51,152.87
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,207.07,155.55
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,209.37,158.04
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,258.7,196.88
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,295.17,225.27
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,344.08,263.72
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,366.86,280.36
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,316.57,240.08
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,267.0,199.6
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,232.92,168.73
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,194.02,132.35
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,136.55,86.48
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,88.44,50.79
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,42.33,21.59
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,17.84,0.4
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,38.54,20.91
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,80.58,46.89
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,117.12,78.21
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,145.89,104.79
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,214.79,157.17
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,304.64,227.82
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,363.51,276.69
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,425.39,326.73
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,324.16,251.26
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,158.89,120.67
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,302.96,233.58
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,445.08,341.27
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,513.25,390.56
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,573.95,433.91
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,498.84,376.44
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,412.4,309.93
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,281.94,212.15
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,144.91,107.0
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,368.7,277.35
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,579.75,429.51
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,793.56,586.48
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,965.64,702.68
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,971.79,705.32
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,974.26,706.83
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,791.2,580.89
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,559.05,410.02
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,627.49,461.89
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,708.36,520.03
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,822.71,606.29
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,887.78,653.18
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,857.48,633.15
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,824.29,611.68
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,780.15,582.56
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,731.86,549.26
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,490.99,373.33
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,250.95,189.52
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,419.75,322.46
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,530.25,405.6
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,471.96,360.83
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,415.24,316.73
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,354.7,268.09
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,293.6,218.15
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,234.28,169.63
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,181.16,126.01
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,126.06,82.84
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,80.1,49.1
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,40.79,22.69
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,8.11,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,15.01,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,39.01,20.71
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,80.2,48.07
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,125.81,81.92
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,181.67,126.34
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,174.61,129.79
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,136.77,104.76
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,267.55,205.66
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,420.91,324.25
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,409.92,316.59
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,362.76,279.57
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,500.1,385.12
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,645.96,493.68
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,693.47,526.59
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,741.81,559.75
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,783.76,587.66
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,823.65,613.88
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,619.11,464.23
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,346.23,256.94
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,507.53,377.3
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,673.71,495.24
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,594.52,437.2
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,511.31,376.5
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,775.22,571.82
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,972.95,706.39
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,969.75,701.53
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,962.99,695.92
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,950.3,687.71
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,934.14,677.39
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,911.93,663.43
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,886.6,647.48
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,855.92,627.71
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,830.99,611.84
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,788.58,584.02
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,744.65,555.05
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,697.74,523.33
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,649.53,489.9
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,596.87,451.6
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,542.61,411.28
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,483.83,367.09
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,426.35,322.63
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,363.62,272.55
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,304.75,224.49
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,243.21,174.38
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,184.57,126.42
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,127.99,82.2
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,82.0,48.62
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,40.23,21.21
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,38.76,21.53
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,78.7,49.32
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,125.19,84.27
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,180.4,128.25
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,236.44,173.98
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,305.75,230.5
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,364.45,278.69
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,426.75,328.47
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,487.47,375.8
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,551.26,424.13
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,606.36,464.58
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,659.6,502.59
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,711.18,538.54
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,762.14,572.62
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,804.97,600.74
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,845.6,627.13
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,871.94,642.67
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,904.64,662.49
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,930.07,678.43
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,952.24,692.28
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,968.2,700.72
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,980.6,706.94
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,986.52,710.49
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,988.8,711.86
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,985.49,710.07
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,978.57,706.08
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,965.2,697.74
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,948.34,687.26
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,925.82,673.15
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,900.13,657.0
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,868.69,636.78
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,843.33,620.67
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,802.11,593.94
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,758.83,565.65
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,710.79,532.67
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,661.4,497.63
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,606.04,457.5
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,551.51,417.01
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,491.44,371.96
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,432.64,326.55
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,369.2,276.45
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,309.41,227.95
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,246.86,177.09
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,190.42,130.75
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,128.97,82.41
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,81.7,47.77
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,39.2,20.01
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,14.93,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,38.5,21.74
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,77.04,49.78
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,119.89,82.05
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,176.59,127.16
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,231.27,171.52
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,294.98,223.38
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,352.22,270.2
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,418.3,322.64
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,478.32,369.31
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,541.71,417.31
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,596.31,457.39
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,650.99,496.44
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,702.42,532.42
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,750.75,565.48
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,793.56,593.81
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,834.32,620.49
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,871.1,642.97
