Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,905.55,663.69
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,931.53,679.75
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,941.95,685.59
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,963.6,697.89
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,982.01,707.98
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,988.39,711.8
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,991.1,713.44
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,987.67,711.28
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,980.57,706.9
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,967.9,698.76
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,951.68,688.44
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,929.14,674.38
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,903.31,658.2
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,872.12,638.23
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,838.05,616.31
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,797.54,590.16
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,761.65,567.0
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,713.2,535.37
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,663.32,500.98
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,608.81,461.37
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,553.96,420.53
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,494.65,375.8
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,436.23,330.38
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,372.83,279.45
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,312.51,229.71
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,249.28,177.98
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,191.86,130.43
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,132.76,83.38
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,83.94,47.23
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,37.68,17.44
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,14.51,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,13.47,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,39.65,20.31
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,82.57,49.36
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,129.23,84.4
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,186.2,129.72
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,113.4,81.35
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.58,0.0
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.83,0.81
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,9.07,1.81
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,146.34,112.58
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,304.63,234.02
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,344.28,263.02
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,385.12,293.13
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,486.19,368.61
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,584.17,440.17
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,595.19,446.17
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,602.34,449.87
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,749.28,557.49
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,892.22,654.7
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,917.55,670.19
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,939.75,684.72
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,948.96,690.87
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,968.11,703.74
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,973.8,707.47
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,975.89,709.11
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,973.88,706.83
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,968.23,702.35
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,955.15,694.57
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,938.59,684.63
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,916.73,671.26
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,891.61,655.76
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,759.67,564.43
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,604.21,450.3
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,695.48,522.39
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,751.87,566.18
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,704.23,533.22
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,655.19,498.16
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,503.71,385.12
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,360.1,275.71
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,371.94,286.02
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,370.45,284.16
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,340.59,258.54
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,305.22,226.57
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,242.72,174.79
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,186.11,127.49
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,127.4,80.89
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,77.76,44.08
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,35.29,16.03
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,40.42,20.02
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,85.08,50.62
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,133.25,87.81
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,194.77,138.16
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,251.9,186.3
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,314.85,238.31
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,374.67,287.19
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,437.68,336.79
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,496.03,381.23
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,555.5,424.76
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,610.68,463.83
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,663.99,500.28
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,636.05,475.76
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,578.11,430.14
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,620.69,459.91
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,663.38,488.55
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,795.3,580.5
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,910.17,654.02
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,935.96,668.42
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,946.06,673.93
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,969.91,687.64
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,990.45,699.13
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,996.76,702.62
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,999.32,704.08
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,997.11,702.02
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,991.13,697.8
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,977.56,689.77
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,960.36,679.65
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,938.59,667.33
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,913.36,652.83
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,882.32,634.05
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,848.29,613.3
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,805.75,587.26
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,761.44,559.72
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,719.6,533.0
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,669.82,498.81
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,615.36,460.77
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,560.27,421.08
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,500.33,376.79
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,441.28,331.67
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,377.69,281.8
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,316.91,232.43
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,252.72,179.49
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,194.15,130.59
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,133.88,82.42
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,83.5,44.97
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,36.54,14.87
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,12.8,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,42.72,20.1
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,90.43,52.37
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,141.32,91.57
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,202.28,141.21
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,260.93,190.42
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,324.84,242.98
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,385.36,292.33
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,448.74,342.39
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,507.52,386.81
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,567.1,430.24
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,621.84,468.91
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,676.12,506.0
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,725.08,538.32
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,772.49,567.55
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,690.0,506.42
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,556.59,408.38
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,747.13,545.48
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,910.53,651.88
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,935.75,666.03
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,957.68,679.58
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,972.84,688.99
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,984.47,696.37
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,809.97,580.89
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,579.28,417.83
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,808.04,582.41
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,980.09,693.7
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,966.84,683.99
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,950.1,674.06
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,925.41,659.68
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,897.69,643.38
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,875.8,631.65
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,840.66,611.12
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,798.63,584.71
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,754.68,556.77
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,705.83,524.36
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,655.74,489.82
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,601.22,451.18
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,545.39,410.61
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,485.49,366.37
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,426.97,321.74
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,363.13,271.83
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,303.04,223.43
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,240.1,172.11
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,183.42,125.43
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,122.17,77.39
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,75.37,43.1
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,33.33,13.95
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,39.87,20.02
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,85.73,50.99
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,134.02,87.98
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,195.79,137.84
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,237.79,175.36
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,280.97,212.66
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,311.49,238.79
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,325.09,250.07
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,348.71,267.69
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,357.55,273.32
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,409.72,311.81
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,476.25,359.43
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,445.47,334.22
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,419.03,312.26
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,413.05,306.4
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,418.8,308.64
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,401.69,294.77
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,383.21,280.12
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,440.03,320.51
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,497.94,360.44
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,539.84,388.48
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,564.22,404.72
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,555.02,398.26
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,526.91,379.44
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,672.73,480.67
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,780.04,552.11
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,617.89,442.39
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,424.83,307.91
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,595.61,432.49
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,737.47,530.74
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,801.63,577.96
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,828.92,598.38
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,792.8,576.4
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,746.9,548.13
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,698.49,517.61
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,648.89,484.75
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,594.89,446.95
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,539.53,407.01
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,478.96,362.31
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,419.93,317.29
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,356.69,267.28
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,297.35,219.02
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,234.65,167.89
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,178.41,121.66
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,118.1,74.46
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,72.27,40.95
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,30.68,11.82
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,12.0,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,40.16,19.03
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,84.15,49.81
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,132.34,86.82
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,193.98,136.48
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,251.37,184.08
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,315.23,236.23
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,331.74,252.81
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,327.7,251.3
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,344.53,264.01
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,344.74,263.24
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,371.19,282.59
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,396.29,300.48
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,413.34,311.63
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,428.75,321.43
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,457.95,342.03
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,487.13,362.39
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,564.34,417.69
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,660.9,484.62
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,690.98,504.72
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,720.37,524.67
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,861.23,625.0
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,963.76,692.38
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,969.92,695.69
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,972.61,697.68
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,981.62,703.9
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,973.3,699.04
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,788.31,573.62
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,572.56,418.09
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,445.42,328.59
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,338.48,250.4
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,617.51,461.44
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,825.5,608.38
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,784.55,580.54
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,741.57,552.75
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,693.63,520.88
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,644.56,487.08
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,592.6,449.44
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,538.31,409.2
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,478.45,364.24
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,420.07,319.04
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,358.81,269.86
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,300.14,221.41
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,237.36,169.64
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,180.83,122.68
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,122.63,76.39
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,74.5,40.54
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,29.31,9.24
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,7.79,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,36.02,18.21
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,73.73,47.17
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,117.84,81.5
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,170.34,123.6
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,227.26,169.45
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,285.86,215.7
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,342.17,259.75
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,402.36,305.44
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,457.98,346.46
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,515.9,387.87
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,484.83,364.4
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,437.14,328.17
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,395.36,296.24
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,332.64,248.23
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,305.37,227.87
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,263.51,196.38
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,582.6,433.72
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,865.41,626.56
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,786.73,567.53
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,689.4,498.0
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,719.34,518.7
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,748.37,537.72
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,853.02,611.2
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,945.71,674.91
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,940.11,670.88
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,931.4,665.81
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,916.8,656.72
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,899.3,645.83
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,871.17,626.45
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,840.88,605.71
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,807.59,585.66
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,768.5,561.53
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,743.98,546.78
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,711.07,525.99
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,577.72,430.83
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,453.66,340.1
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,491.13,370.3
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,502.14,379.44
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,443.56,335.74
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,387.27,292.94
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,328.93,247.61
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,273.62,203.37
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,214.14,155.39
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,161.33,112.59
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,108.71,71.12
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,62.89,36.53
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,24.46,6.17
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.68,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,40.87,18.74
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,86.44,51.3
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,135.61,89.27
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,198.37,139.57
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,256.19,186.31
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,320.16,236.17
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,379.76,282.98
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,442.54,330.69
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,500.97,373.81
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,560.53,416.39
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,531.14,393.35
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,472.37,349.0
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,614.06,450.55
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,763.76,550.14
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,578.93,420.72
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,322.62,235.16
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,334.7,244.52
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,346.7,252.1
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,671.2,483.45
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,957.83,662.87
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,964.93,662.29
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,981.78,671.58
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,987.98,675.85
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,990.56,678.23
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,986.55,676.39
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,978.94,672.49
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,964.84,665.28
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,947.28,656.08
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,924.88,643.95
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,899.22,629.8
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,866.93,612.03
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,831.88,592.25
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,798.16,573.0
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,754.1,546.57
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,704.38,516.17
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,653.47,483.05
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,598.94,445.34
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,544.94,406.81
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,483.9,362.33
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,424.33,317.42
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,360.85,267.58
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,300.73,218.93
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,236.85,167.49
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,179.47,120.63
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,120.24,74.06
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,71.99,38.44
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,23.97,3.02
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.16,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,42.56,18.33
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,92.31,54.04
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,143.62,94.17
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,205.27,144.46
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,263.86,193.22
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,327.96,245.02
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,388.21,292.46
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,451.45,339.75
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,509.75,380.04
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,567.79,417.34
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,622.29,455.08
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,676.45,491.65
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,631.54,456.56
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,553.16,398.87
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,483.6,350.7
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,404.66,294.17
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,515.11,372.26
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,614.13,438.95
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,801.18,567.15
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,948.93,660.09
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,963.31,666.02
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,987.81,679.78
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,979.69,674.42
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,981.65,675.67
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,977.64,674.9
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,970.13,672.11
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,969.28,672.76
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,951.57,663.11
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,927.57,649.75
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,900.42,634.43
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,867.19,614.63
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,831.33,593.09
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,786.15,565.8
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,743.24,539.48
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,693.33,507.62
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,642.55,474.3
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,586.65,435.75
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,531.02,396.23
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,470.23,352.1
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,411.25,307.85
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,348.38,258.79
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,289.31,211.39
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,222.76,158.11
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,167.44,113.27
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,110.36,69.03
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,64.63,35.49
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,23.43,0.74
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,9.9,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,40.06,18.37
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,83.71,51.16
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,132.19,88.88
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,191.14,136.59
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,247.51,183.45
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,314.84,238.24
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,374.0,285.7
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,436.62,334.34
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,494.92,378.23
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,554.67,421.73
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,608.87,460.32
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,663.11,497.75
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,711.56,529.32
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,758.75,559.01
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,796.63,581.7
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,836.61,605.42
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,870.38,623.42
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,901.5,639.39
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,926.41,650.42
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,948.24,659.21
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,973.92,669.96
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,984.0,670.98
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,989.05,671.54
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,990.47,670.09
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,986.74,665.78
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,979.38,659.61
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,966.01,653.33
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,949.16,645.16
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,882.55,607.18
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,791.87,549.61
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,829.59,579.74
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,832.58,583.44
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,761.04,540.56
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,674.62,484.39
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,674.95,488.44
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,653.83,476.94
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,598.53,439.54
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,543.11,401.08
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,482.43,357.92
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,422.5,313.63
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,358.73,264.34
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,298.38,216.09
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,233.75,164.54
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,175.95,117.67
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,116.44,71.25
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,68.69,36.06
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,22.73,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.3,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,41.66,17.28
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,92.69,54.46
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,145.0,95.41
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,208.34,147.13
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,268.78,197.5
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,335.89,252.22
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,397.47,301.87
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,462.01,351.97
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,521.15,396.46
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,581.58,440.25
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,636.59,478.22
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,691.13,514.39
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,741.11,545.45
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,789.57,574.17
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,823.87,594.6
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,863.05,618.07
