Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,896.35,636.7
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,926.77,653.4
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,951.36,668.85
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,972.59,682.35
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,988.32,691.14
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,1000.49,697.85
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,1006.1,701.55
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,1007.97,703.14
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,1003.56,700.09
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,995.43,694.88
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,981.21,686.96
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,963.42,676.94
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,939.32,663.39
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,911.96,647.73
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,879.22,629.46
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,843.66,609.15
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,802.12,583.4
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,758.42,555.92
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,714.65,528.89
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,663.02,494.56
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,606.55,454.5
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,549.98,413.25
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,488.58,367.69
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,428.66,321.75
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,363.88,270.23
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,302.6,220.09
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,236.88,166.79
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,177.98,118.37
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,116.79,70.45
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,68.03,34.46
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,22.61,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,10.82,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,44.72,18.17
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,96.43,56.41
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,150.08,98.85
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,214.6,151.83
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,276.39,203.36
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,344.73,258.82
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,407.0,308.62
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,471.92,358.41
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,532.13,401.98
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,593.35,444.2
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,649.2,482.77
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,704.47,519.78
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,748.47,546.88
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,796.24,575.97
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,837.58,601.65
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,876.49,625.63
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,910.55,645.67
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,941.59,663.75
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,966.5,678.24
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,988.0,690.7
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,1003.0,698.43
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,1014.31,704.05
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,1019.38,706.87
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,1020.66,707.57
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,1016.17,704.92
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,1007.9,700.17
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,992.93,691.47
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,974.36,680.7
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,949.93,666.91
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,922.21,651.07
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,768.32,550.68
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,590.18,426.09
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,694.55,504.58
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,763.84,554.61
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,713.5,521.6
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,662.0,486.85
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,604.79,447.22
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,548.66,407.2
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,486.1,361.77
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,425.26,316.09
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,359.69,265.48
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,298.03,216.3
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,232.39,163.72
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,173.97,116.3
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,112.7,68.76
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,62.78,31.8
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,21.23,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.46,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,37.26,15.67
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,83.52,52.34
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,132.63,90.75
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,191.93,138.45
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,250.38,185.78
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,316.61,238.4
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,325.41,247.78
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,309.93,236.76
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,351.72,267.88
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,382.38,289.76
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,528.68,398.16
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,680.08,505.58
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,733.58,539.96
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,786.83,573.71
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,729.48,530.07
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,645.55,468.17
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,800.79,576.36
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,939.49,664.14
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,732.49,525.88
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,454.04,328.61
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,609.97,440.68
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,768.39,547.07
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,917.38,649.43
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,1019.99,714.61
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,940.86,665.11
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,829.81,589.77
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,921.42,656.19
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,975.88,691.21
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,951.58,676.45
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,924.0,660.26
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,891.13,640.6
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,855.45,618.99
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,821.92,598.64
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,777.36,570.67
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,726.37,538.85
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,674.13,503.95
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,617.13,463.59
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,559.83,421.88
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,497.83,375.94
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,436.5,328.98
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,370.52,277.02
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,308.01,226.1
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,240.91,171.16
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,180.82,121.33
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,117.85,71.56
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,67.52,33.4
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,20.53,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,9.39,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,43.44,16.84
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,93.87,56.46
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,148.78,100.36
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,212.74,153.02
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,273.16,203.46
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,339.01,256.63
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,400.66,305.4
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,465.52,354.78
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,524.86,398.34
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,585.02,440.89
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,641.02,481.02
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,696.81,520.11
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,743.16,551.14
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,790.72,581.42
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,833.42,608.55
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,873.93,634.07
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,907.07,653.36
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,937.27,670.71
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,961.88,685.84
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,983.21,699.01
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,994.54,705.04
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,1002.1,708.9
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,856.76,612.75
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,667.89,481.0
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,711.14,511.59
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,733.51,526.86
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,858.09,616.33
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,954.22,681.34
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,927.21,664.56
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,897.4,646.89
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,868.48,629.38
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,830.68,605.88
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,780.48,573.73
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,729.82,539.61
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,679.02,505.99
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,627.73,471.17
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,387.0,294.33
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,146.51,109.13
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,288.97,221.46
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,386.75,294.0
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,322.98,243.63
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,264.18,196.5
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,202.02,146.28
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,147.63,102.23
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,89.33,57.04
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,46.79,24.62
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,17.8,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,34.5,12.3
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,85.34,52.33
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,135.43,91.85
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,196.87,142.06
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,262.14,196.18
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,333.31,254.6
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,394.6,305.18
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,459.21,357.0
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,399.81,311.21
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,282.25,217.99
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,311.26,239.63
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,340.44,260.68
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,571.44,437.88
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,784.82,590.66
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,723.68,542.8
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,619.42,462.5
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,788.95,587.17
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,929.94,681.48
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,954.2,695.8
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,975.12,708.79
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,986.49,714.19
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,994.02,717.25
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,918.89,667.19
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,792.92,577.27
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,740.02,539.23
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,686.24,499.85
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,840.94,614.32
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,952.92,690.9
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,927.71,674.47
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,899.46,656.96
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,772.03,569.8
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,617.74,457.84
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,700.63,523.0
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,750.57,561.87
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,700.39,528.61
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,649.18,493.11
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,548.74,418.43
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,451.94,345.41
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,429.64,329.27
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,402.95,307.82
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,344.89,260.54
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,288.37,213.21
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,222.44,159.19
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,164.29,111.15
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,101.67,62.0
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,55.25,26.14
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,17.76,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,34.85,11.81
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,85.88,53.08
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,135.87,92.83
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,197.16,143.22
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,259.5,195.61
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,325.75,250.49
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,213.87,167.06
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,53.87,38.42
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,301.8,239.4
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,573.44,447.37
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,516.54,399.94
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,413.89,318.07
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,471.91,361.23
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,547.7,415.76
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,579.08,437.7
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,610.39,459.57
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,778.59,582.61
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,916.9,675.69
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,828.43,611.86
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,696.99,513.87
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,856.99,630.76
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,986.13,716.09
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,990.59,717.88
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,991.49,718.43
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,677.62,504.29
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,279.89,207.6
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,428.56,320.26
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,577.38,427.87
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,765.51,567.78
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,901.45,663.44
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,867.21,640.46
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,830.41,616.8
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,776.8,581.39
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,727.96,548.23
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,656.72,498.27
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,582.62,445.35
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,550.91,422.68
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,509.63,392.06
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,447.85,345.11
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,383.73,295.26
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,319.15,243.34
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,259.96,194.72
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,197.62,143.82
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,143.6,99.64
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,85.41,54.13
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,42.99,20.45
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,16.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,16.56,3.8
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,33.76,21.36
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,57.56,41.0
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,86.54,64.97
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,115.42,88.61
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,146.31,113.6
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,210.2,164.72
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,274.62,215.72
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,293.21,229.37
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,308.68,240.14
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,344.04,266.64
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,379.9,293.03
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,456.43,350.8
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,553.26,421.7
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,629.13,476.99
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,726.06,545.57
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,735.76,548.62
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,726.66,539.68
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,781.19,576.87
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,820.34,603.04
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,716.21,528.3
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,605.59,448.15
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,593.65,439.82
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,580.8,430.27
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,651.42,481.44
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,739.09,542.15
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,626.59,462.18
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,535.01,396.12
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,501.07,372.55
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,450.12,336.42
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,241.99,183.56
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,46.57,31.52
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,78.32,56.96
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,111.21,83.02
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,65.68,47.23
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,21.52,11.86
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,55.17,39.26
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,89.71,67.27
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,78.98,58.93
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,68.3,50.57
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,56.81,41.31
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,45.53,32.08
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,35.13,23.49
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,24.75,14.76
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,16.06,7.3
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.39,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,3.84,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.51,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.03,1.67
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,14.81,6.73
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,20.6,11.78
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,27.64,17.81
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,34.7,23.77
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,46.77,33.87
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,58.88,43.88
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,53.06,38.77
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,47.25,33.72
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,51.44,37.07
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,40.4
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,66.13,48.87
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,76.63,57.31
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,111.62,85.6
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,147.38,114.2
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,175.72,136.43
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,204.5,158.77
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,219.37,170.27
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,234.32,181.83
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,200.91,155.17
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,167.88,128.86
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,175.13,134.58
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,182.37,140.25
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,222.6,171.48
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,263.4,202.71
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,178.98,137.05
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,97.51,72.68
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,93.13,69.34
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,88.77,65.96
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,161.65,124.32
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,236.81,183.59
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,220.41,170.94
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,204.18,158.56
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,112.94,86.43
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,27.32,16.9
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,24.81,14.92
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,22.31,12.91
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,19.81,10.89
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,8.85
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.45
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.03
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.59
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,15.3,2.06
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,31.2,19.77
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,54.01,39.15
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,81.59,62.6
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,109.37,85.95
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,138.84,110.41
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,157.93,125.96
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,176.53,140.67
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,186.16,147.75
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,185.74,146.58
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,237.81,187.55
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,282.42,221.8
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,303.89,237.33
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,325.56,252.88
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,390.4,302.3
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,474.29,364.54
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,535.55,409.49
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,598.7,455.04
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,671.33,506.69
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,726.67,545.53
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,677.39,508.05
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,605.74,455.47
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,563.44,424.65
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,500.25,378.44
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,561.68,424.18
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,601.92,453.79
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,497.27,377.01
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,375.53,286.39
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,368.8,282.29
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,361.88,277.57
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,467.49,359.47
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,548.91,421.24
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,496.38,382.34
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,445.66,345.08
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,443.81,345.53
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,449.56,350.93
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,358.05,280.99
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,285.95,224.99
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,251.43,198.59
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,217.38,171.82
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,182.19,143.2
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,148.07,114.88
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,158.56,118.76
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,153.35,106.51
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,92.39,57.16
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,45.03,14.41
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.53,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,39.3,8.09
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,101.62,61.92
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,157.69,108.63
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,225.21,166.02
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,288.27,220.7
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,357.72,279.3
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,420.58,331.0
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,486.77,383.21
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,548.0,428.8
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,610.25,473.05
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,666.61,512.08
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,722.36,548.45
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,765.32,574.45
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,812.64,602.92
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,854.64,628.42
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,894.2,652.01
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,927.82,670.17
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,958.41,686.21
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,981.84,699.78
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,1001.81,711.32
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,1018.5,720.36
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,1031.56,727.29
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,1036.0,729.7
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,1036.59,730.0
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,1031.29,726.27
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,1022.15,720.37
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,1006.25,711.11
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,986.69,699.75
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,962.11,685.34
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,934.13,668.86
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,899.8,648.31
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,862.59,625.84
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,820.4,599.93
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,775.88,572.2
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,725.19,539.49
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,673.14,504.96
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,620.67,468.12
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,562.84,426.39
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,499.06,379.15
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,436.65,331.2
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,369.54,277.6
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,305.89,224.91
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,236.93,168.09
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,175.53,116.57
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,108.87,63.5
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,54.88,12.47
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,15.71,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,41.7,6.73
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,109.75,66.88
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,168.34,116.77
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,238.45,177.58
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,303.4,235.24
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,374.19,296.5
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,439.46,351.8
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,507.38,407.3
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,569.53,455.84
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,632.53,503.31
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,684.96,541.85
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,740.96,580.19
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,791.48,613.62
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,840.29,645.4
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,883.36,672.66
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,923.82,697.81
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,958.04,718.46
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,989.08,736.84
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1013.31,752.08
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,1033.91,765.0
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,1048.44,772.78
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,1059.03,778.13
