Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,1064.56,781.52
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,1066.11,782.5
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,1060.09,778.7
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,1050.14,772.5
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,1034.82,762.64
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,1015.73,750.42
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,990.45,734.48
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,961.68,716.26
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,926.88,693.71
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,889.08,669.06
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,844.1,639.33
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,796.99,607.9
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,744.94,573.57
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,696.65,540.8
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,636.88,496.54
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,576.81,450.86
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,511.12,399.72
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,446.93,348.14
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,377.42,290.94
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,311.82,235.15
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,240.5,174.6
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,176.93,119.93
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,108.24,64.3
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,52.85,7.06
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,15.4,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,42.85,4.8
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,112.7,69.28
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,172.43,120.53
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,243.85,182.54
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,309.59,240.79
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,380.87,302.07
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,446.41,356.46
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,514.61,410.43
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,576.87,456.52
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,639.72,500.5
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,692.22,538.53
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,748.37,576.47
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,798.17,607.76
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,846.04,637.19
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,888.59,661.93
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,928.48,684.49
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,961.75,702.38
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,991.75,718.02
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,1016.35,731.5
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,1037.33,742.74
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,1051.92,750.06
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,1062.67,755.17
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,1066.57,757.25
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,1066.49,757.15
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,1060.89,753.44
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,1051.34,747.48
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,1034.4,737.63
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,1013.72,725.62
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,987.9,710.83
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,958.63,693.74
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,922.92,672.96
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,884.29,650.1
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,839.94,623.13
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,793.33,594.24
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,741.22,560.6
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,687.74,525.14
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,633.49,486.36
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,573.97,442.61
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,508.37,393.18
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,444.3,343.07
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,374.6,286.29
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,308.81,230.83
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,237.74,171.27
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,174.61,117.5
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,106.27,62.24
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,51.0,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,14.9,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.1,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,8.21,1.0
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,14.81,6.82
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,21.42,12.6
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,28.05,18.29
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,34.7,23.86
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,168.35,134.43
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,324.07,256.85
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,380.62,298.73
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,440.69,342.79
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,353.0,274.93
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,248.02,191.86
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,270.15,208.41
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,292.55,224.26
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,371.77,283.96
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,471.4,356.32
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,535.23,400.93
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,601.06,446.13
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,683.19,502.13
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,747.94,545.21
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,809.88,585.02
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,855.6,613.96
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,731.46,528.42
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,603.92,439.67
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,590.27,430.69
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,575.93,420.17
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,677.97,492.94
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,755.24,546.56
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,758.51,549.16
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,742.77,540.54
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,646.95,476.57
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,571.66,425.01
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,410.11,309.86
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,259.53,197.11
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,351.47,270.69
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,431.38,332.51
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,342.23,265.13
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,272.31,211.69
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,238.52,186.2
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,205.41,160.48
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,170.65,132.78
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,136.92,105.21
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,103.23,77.38
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,71.68,50.97
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,39.38,24.11
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,13.26,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,6.83,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,37.3,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,94.13,59.0
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,149.77,105.49
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,220.33,164.46
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,283.8,218.16
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,353.85,275.53
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,418.55,326.94
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,486.8,379.07
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,548.79,424.67
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,612.03,469.54
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,669.48,509.8
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,726.77,548.93
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,773.46,579.01
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,822.12,609.75
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,865.29,635.83
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,906.23,660.2
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,939.61,679.52
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,970.02,696.91
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,994.7,712.07
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,1016.05,725.28
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,1030.16,732.67
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,1054.39,746.5
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,1059.08,748.96
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,1059.88,749.41
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,1053.17,746.17
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,1042.59,740.73
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,1026.3,731.18
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,1006.34,719.49
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,980.41,703.37
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,951.14,685.18
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,914.51,663.0
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,875.1,638.92
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,828.16,610.1
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,786.78,584.63
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,733.45,551.24
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,679.03,515.4
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,618.58,472.4
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,558.33,428.22
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,492.21,378.44
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,429.12,329.22
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,359.05,273.11
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,293.7,218.94
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,222.19,159.76
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,159.8,107.47
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,93.52,54.21
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,39.9,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,36.28,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,90.86,56.69
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,145.59,102.16
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,215.35,160.22
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,278.1,213.34
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,347.55,270.57
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,411.49,322.05
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,479.06,374.59
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,542.08,422.14
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,607.14,469.72
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,663.54,509.48
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,716.73,545.96
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,766.88,578.07
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,815.62,608.7
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,756.53,565.2
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,665.73,497.5
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,826.2,612.64
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,965.16,702.82
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,989.43,716.86
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,1010.33,729.93
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,1022.51,736.1
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,1030.95,740.09
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,1035.42,743.2
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,1036.16,744.14
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,1029.96,739.36
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,1020.05,732.43
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,1003.63,722.5
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,983.73,710.5
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,957.48,694.88
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,928.09,677.22
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,891.61,654.45
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,852.57,629.89
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,807.62,601.4
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,760.92,571.37
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,707.37,536.49
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,655.83,500.94
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,595.56,457.35
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,536.0,413.07
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,470.54,363.22
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,407.59,313.78
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,338.48,258.32
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,274.49,205.37
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,205.03,148.07
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,143.24,96.79
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,81.44,46.88
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,26.45,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,29.98,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,72.59,45.22
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,128.47,90.91
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,192.36,143.83
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,180.89,140.07
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,144.35,112.77
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,226.82,179.75
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,323.64,257.29
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,246.52,195.16
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,145.85,112.5
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,256.97,201.64
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,381.14,298.11
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,355.8,276.49
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,340.8,263.02
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,443.17,341.22
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,534.05,408.9
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,516.89,393.45
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,497.07,376.54
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,593.08,448.51
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,711.56,533.77
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,868.88,648.19
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,1007.83,740.47
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,1011.09,741.1
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,1010.72,740.53
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,1004.16,736.06
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,994.03,729.44
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,977.37,718.35
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,957.34,705.19
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,932.36,687.49
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,904.25,667.86
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,868.88,644.76
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,831.04,619.96
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,786.18,590.24
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,739.65,559.16
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,687.86,523.95
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,637.81,488.04
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,578.93,444.27
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,520.69,400.03
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,456.69,351.23
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,395.27,302.97
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,327.23,248.49
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,264.49,196.73
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,195.45,139.97
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,134.42,89.73
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,74.64,41.56
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,21.91,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,33.64,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,83.27,51.23
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,137.47,95.97
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,204.37,151.39
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,270.56,207.13
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,342.24,266.4
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,406.13,318.19
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,473.83,371.19
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,536.64,418.9
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,601.72,466.75
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,657.66,506.18
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,710.55,542.11
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,761.04,574.23
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,810.37,604.89
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,852.27,629.96
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,891.93,653.18
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,925.6,672.16
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,956.46,689.13
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,979.94,702.67
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,987.44,706.15
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,1005.38,715.56
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,1019.91,722.78
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,1023.16,724.53
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,1022.71,724.24
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,1016.49,719.07
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,1006.61,711.82
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,990.15,702.06
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,970.24,690.27
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,944.54,675.35
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,915.69,658.41
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,880.21,637.07
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,850.76,619.58
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,806.0,591.69
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,759.31,562.21
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,706.87,529.13
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,653.52,493.77
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,594.29,451.6
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,535.42,408.39
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,471.37,360.04
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,408.48,311.04
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,340.14,256.38
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,276.73,203.98
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,206.08,146.03
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,145.27,95.72
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,80.19,42.59
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,23.57,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,34.31,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,86.11,52.35
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,141.68,98.56
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,213.25,157.82
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,280.77,214.12
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,357.81,276.94
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,421.74,328.61
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,489.15,381.1
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,349.45,273.87
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,135.17,102.35
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,144.45,109.67
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,153.95,116.8
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,508.49,394.53
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,822.97,615.67
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,864.87,638.78
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,904.36,662.18
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,813.85,597.86
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,665.44,488.57
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,605.51,446.25
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,561.28,413.4
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,824.92,603.82
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,1038.86,741.34
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,1042.17,741.33
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,1041.63,740.98
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,1036.13,736.65
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,1026.8,730.1
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,1009.25,719.14
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,988.1,706.07
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,961.97,690.33
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,932.54,672.49
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,896.84,650.55
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,858.4,626.71
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,662.99,493.55
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,451.99,338.78
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,583.34,441.05
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,660.73,500.87
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,599.99,456.48
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,539.79,412.06
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,474.28,362.48
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,412.1,313.79
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,341.12,257.11
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,275.77,203.22
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,204.72,144.92
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,143.7,94.4
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,76.83,39.08
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,20.6,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,31.06,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,93.23,55.62
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,150.61,103.58
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,220.99,161.55
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,288.09,217.57
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,364.16,279.59
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,426.86,330.98
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,493.49,383.95
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,554.47,430.55
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,616.59,476.64
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,409.51,320.7
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,124.46,93.6
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,258.71,199.61
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,409.46,313.18
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,432.49,329.42
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,455.53,346.11
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,504.81,382.02
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,555.33,418.27
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,568.16,426.74
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,579.9,434.64
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,619.92,464.44
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,659.7,493.96
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,855.4,639.24
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,1008.05,745.5
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,997.69,738.88
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,983.88,731.03
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,966.42,721.57
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,945.74,709.93
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,798.96,606.4
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,642.67,489.45
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,527.34,405.11
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,435.22,335.54
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,312.29,241.73
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,199.15,153.1
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,329.22,258.86
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,433.82,342.26
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,480.62,381.16
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,503.11,400.17
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,437.64,348.28
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,375.25,297.64
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,305.54,239.85
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,245.64,188.52
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,177.99,131.03
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,120.8,82.61
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,60.34,30.57
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,10.24,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,31.58,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,94.62,58.34
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,152.81,109.72
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,223.81,171.22
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,288.62,228.54
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,360.47,290.45
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,425.25,344.99
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,493.53,400.36
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,555.37,448.07
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,616.42,493.42
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,672.6,534.26
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,728.41,572.58
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,646.19,506.03
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,527.6,410.88
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,555.99,430.84
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,583.71,449.28
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,782.74,596.86
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,965.52,718.43
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,988.82,730.72
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,1008.76,742.15
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,1023.64,749.32
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,1034.94,754.26
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,1038.51,754.85
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,1038.36,753.26
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,1032.35,748.11
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,1022.62,740.8
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,1005.32,730.25
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,984.54,717.6
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,958.76,702.19
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,929.73,684.64
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,893.77,662.05
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,863.95,643.54
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,817.13,613.29
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,768.65,581.64
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,714.6,545.63
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,659.73,507.41
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,600.91,464.65
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,542.12,420.62
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,476.97,370.58
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,412.88,319.74
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,343.68,263.35
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,279.28,209.03
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,206.17,147.99
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,143.48,95.09
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,75.06,33.77
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,19.62,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,38.49,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,116.56,70.04
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,179.02,127.19
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,255.96,194.64
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,324.12,255.1
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,398.38,318.6
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,441.18,355.3
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,480.98,387.51
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,505.94,405.8
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,513.41,409.45
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,546.87,432.87
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,576.42,452.41
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,727.9,565.46
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,871.62,662.57
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,914.31,689.02
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,954.29,714.3
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,988.53,734.2
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,1019.47,751.82
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,1043.36,766.28
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,1063.54,778.47
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,1076.63,785.22
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,1085.7,789.59
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,1088.94,791.96
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,1088.16,791.97
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,1081.83,787.08
