Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,1071.53,779.85
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,1053.71,770.96
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,1032.12,759.71
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,1004.12,742.79
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,972.77,723.64
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,935.79,700.28
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,895.93,674.86
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,695.7,534.72
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,465.06,361.07
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,609.03,475.74
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,696.69,544.0
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,601.37,471.81
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,514.47,405.35
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,449.29,355.07
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,387.5,305.65
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,321.71,251.16
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,260.32,198.66
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,192.23,140.66
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,133.1,89.63
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,57.61,22.69
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,35.45,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,107.06,64.25
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,170.24,121.4
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,246.94,187.26
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,315.31,246.18
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,390.56,308.41
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,457.0,361.11
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,528.08,414.59
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,592.0,460.15
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,656.83,504.11
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,715.93,544.91
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,774.44,582.78
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,826.08,614.22
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,867.74,638.63
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,910.82,663.37
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,951.34,686.07
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,985.24,704.37
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,1015.96,720.61
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,1040.32,734.33
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,1061.09,745.99
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,1076.94,754.4
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,1088.97,760.69
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,1092.11,762.27
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,1091.27,761.76
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,1083.87,757.06
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,1072.54,750.21
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,1054.33,739.86
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,1032.41,727.43
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,1005.01,713.43
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,974.25,697.17
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,936.07,674.54
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,895.12,650.02
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,848.87,622.4
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,800.47,592.89
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,751.65,563.63
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,694.78,527.57
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,632.21,484.03
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,569.88,438.92
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,500.85,387.25
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,434.1,335.27
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,361.13,276.17
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,292.45,218.52
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,215.94,154.79
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,150.35,98.96
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,62.92,20.16
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,35.09,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,105.88,62.37
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,168.69,119.62
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,245.22,185.16
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,312.66,243.59
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,386.81,305.59
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,452.43,358.4
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,522.66,412.29
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,585.75,458.85
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,649.8,504.24
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,708.01,544.5
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,765.61,581.81
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,816.95,613.4
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,858.5,637.9
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,900.76,662.81
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,940.47,685.69
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,973.94,704.33
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,1004.3,720.89
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,1028.41,734.15
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,1048.97,745.29
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,1063.63,753.55
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,1074.5,759.62
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,1077.53,761.25
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,1076.63,760.7
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,1070.23,757.6
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,1059.94,752.27
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,1041.79,742.16
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,1019.97,729.88
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,993.09,713.0
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,962.86,694.02
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,925.28,671.19
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,884.94,646.45
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,836.99,616.43
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,787.32,584.91
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,739.75,555.17
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,684.17,518.79
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,622.04,474.56
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,560.25,429.16
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,492.11,378.03
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,426.29,326.74
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,354.28,269.03
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,286.39,212.57
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,210.35,149.59
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,145.43,94.55
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,60.58,13.62
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,31.16,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,92.47,53.53
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,154.31,109.31
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,229.16,172.84
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,297.39,231.38
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,373.7,295.01
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,440.07,349.61
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,510.0,405.09
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,572.39,452.59
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,638.56,501.27
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,696.28,542.5
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,753.54,580.8
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,804.53,612.74
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,854.03,643.01
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,887.62,662.95
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,927.07,686.76
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,959.93,705.88
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,989.75,722.92
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,1012.92,736.69
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,1032.59,748.27
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,1046.04,754.82
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,1055.76,759.13
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,1058.65,760.38
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,1057.72,759.4
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,1050.89,753.73
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,1040.28,745.88
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,1022.43,734.31
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,1001.02,720.64
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,973.25,701.95
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,942.29,681.34
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,905.65,658.43
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,866.37,633.73
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,827.51,609.16
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,778.28,577.37
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,723.48,542.26
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,667.87,505.29
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,605.5,460.35
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,543.77,414.65
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,477.24,364.76
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,411.96,314.03
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,339.22,255.58
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,272.46,200.18
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,197.42,138.9
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,133.83,85.76
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,56.08,5.3
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.12,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,9.87,1.43
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,20.21,10.96
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,30.57,19.95
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,42.64,30.23
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,55.12,40.68
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,67.66,50.98
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,80.27,61.13
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,92.49,70.79
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,104.78,80.35
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,205.38,161.04
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,305.83,238.13
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,330.01,254.43
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,354.32,270.72
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,374.44,283.89
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,394.55,296.81
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,579.5,428.7
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,735.19,531.27
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,883.97,630.3
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,1001.75,702.14
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,1013.0,709.33
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,1020.62,715.66
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,963.55,683.28
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,884.99,633.72
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,761.99,551.91
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,639.84,467.42
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,720.77,528.02
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,795.37,582.08
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,742.2,545.73
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,673.62,499.51
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,709.44,527.53
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,721.1,538.38
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,730.95,547.63
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,724.7,545.43
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,571.67,435.93
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,429.43,330.55
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,474.54,366.96
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,495.64,383.15
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,428.37,331.42
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,364.6,281.3
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,290.49,221.96
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,228.25,170.46
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,158.83,113.49
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,101.19,65.6
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,43.29,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,24.0,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,71.77,39.45
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,128.15,90.36
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,196.45,147.2
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,161.77,125.39
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,91.8,70.39
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,70.84,53.15
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,52.19,37.6
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,33.48,22.03
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,14.86,6.59
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,140.1,108.57
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,279.65,216.96
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,264.27,203.3
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,232.52,177.73
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,233.81,178.35
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,234.99,178.81
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,335.07,254.42
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,422.12,317.82
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,629.65,469.95
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,823.62,603.53
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,933.88,676.19
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,1012.1,723.11
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,942.15,677.81
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,836.49,605.49
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,936.34,674.82
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,998.78,712.35
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,982.08,701.67
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,962.04,689.83
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,946.33,680.86
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,915.97,662.51
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,879.14,640.05
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,839.87,615.86
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,794.11,587.1
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,746.71,556.9
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,692.77,522.75
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,638.25,486.36
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,579.06,444.09
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,518.63,399.57
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,451.23,348.41
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,386.97,297.89
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,315.25,239.63
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,249.98,185.06
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,176.11,124.64
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,114.4,72.79
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,47.0,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,25.0,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,74.45,39.43
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,133.41,94.07
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,204.64,154.03
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,273.52,213.03
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,348.34,275.86
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,259.1,207.17
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,126.72,98.55
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,151.93,118.52
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,178.0,138.67
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,209.01,162.48
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,229.54,177.76
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,286.64,221.82
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,346.19,266.91
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,382.54,293.4
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,419.74,320.21
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,516.17,391.49
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,597.11,449.87
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,817.77,612.48
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,1007.03,740.4
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,1011.22,739.91
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,1024.62,746.93
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,870.72,642.49
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,679.31,502.59
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,599.92,445.73
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,541.86,402.51
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,585.49,436.06
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,646.43,480.78
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,804.88,598.24
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,918.11,675.09
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,881.3,651.85
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,850.74,633.65
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,643.64,488.07
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,429.41,327.1
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,563.03,431.94
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,643.68,494.21
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,581.47,447.79
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,522.36,403.09
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,454.62,350.92
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,390.04,299.58
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,317.48,240.75
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,251.46,185.61
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,176.71,124.23
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,114.45,71.38
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,46.38,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,23.78,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,70.8,35.64
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,131.05,91.9
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,202.94,152.03
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,274.4,212.7
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,353.91,279.14
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,420.32,333.93
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,490.89,390.31
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,558.11,442.76
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,628.29,496.06
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,682.72,535.5
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,739.46,574.0
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,793.51,609.94
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,846.8,644.7
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,880.41,664.65
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,920.14,688.63
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,954.88,709.51
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,986.84,728.39
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,1010.21,741.09
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,1030.12,751.52
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,1045.02,759.14
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,1056.26,764.49
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,1059.45,765.94
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,1058.79,765.11
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,1051.7,760.29
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,1040.8,753.22
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,1023.2,741.6
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,1002.03,728.06
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,973.42,708.81
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,941.65,687.58
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,904.66,665.41
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,865.04,641.29
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,818.99,611.26
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,771.06,579.66
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,723.36,548.66
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,667.87,511.33
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,604.92,465.14
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,542.72,418.24
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,474.31,366.23
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,408.63,314.4
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,336.28,255.22
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,268.86,198.37
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,191.02,133.97
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,125.95,77.18
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,43.14,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,23.23,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,69.04,32.92
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,130.19,91.32
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,202.43,151.74
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,273.72,212.25
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,353.78,279.17
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,420.16,333.96
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,490.69,390.34
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,558.92,443.51
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,627.97,495.91
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,685.55,537.58
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,742.89,576.62
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,796.61,612.52
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,849.46,647.25
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,882.11,666.85
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,920.85,690.54
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,955.2,711.25
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,986.72,729.92
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,1010.03,744.2
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,1029.88,756.27
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,1042.57,762.51
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,1051.54,766.46
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,1054.13,767.58
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,1052.94,766.42
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,1045.36,759.69
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,1034.04,750.74
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,1016.09,739.2
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,994.64,725.53
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,966.79,706.26
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,935.81,685.06
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,898.17,661.93
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,857.99,637.13
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,818.99,611.87
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,769.83,579.32
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,714.99,543.37
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,659.43,505.76
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,596.54,459.48
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,534.5,412.57
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,467.49,360.76
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,401.9,308.42
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,328.15,248.4
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,260.87,191.9
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,183.41,128.09
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,119.0,71.4
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,40.53,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,8.11,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,15.7,3.4
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,37.86,24.44
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,60.36,43.52
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,93.21,70.88
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,124.06,96.43
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,195.34,154.59
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,266.41,211.86
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,368.42,293.09
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,485.85,384.03
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,486.0,381.72
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,494.04,385.04
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,571.68,443.12
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,672.77,516.14
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,793.93,602.75
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,907.77,677.7
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,941.13,696.89
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,971.68,714.53
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,994.91,728.42
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,1014.81,740.19
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,1021.97,742.5
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,1038.38,751.03
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,1041.39,752.12
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,1040.68,751.04
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,936.58,681.57
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,799.16,584.0
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,690.88,509.6
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,583.62,433.61
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,549.41,409.79
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,515.34,385.57
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,417.64,313.89
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,307.04,231.28
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,287.45,217.41
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,267.94,203.26
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,479.12,368.87
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,620.62,475.73
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,558.83,429.05
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,498.64,383.68
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,444.63,342.03
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,390.25,298.44
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,316.43,238.79
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,249.43,183.04
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,172.54,120.43
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,108.76,63.89
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,36.81,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,11.55,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,26.21,7.76
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,68.51,46.98
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,111.34,82.97
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,160.92,124.61
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,208.37,164.08
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,251.32,199.19
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,296.15,234.93
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,379.02,300.47
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,485.88,382.47
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,447.67,350.94
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,396.59,309.28
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,400.99,310.82
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,402.77,310.06
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,547.4,419.47
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,683.51,518.46
