Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,730.16,548.64
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,758.57,566.57
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,787.07,586.07
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,814.09,604.49
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,820.45,606.84
2016,10,19,12,0,462.0,300.0,4.1,30.0,649.0,824.41,607.77
2016,10,19,12,15,465.0,299.0,4.05,30.0,650.5,827.94,609.95
2016,10,19,12,30,468.0,298.0,4.0,30.0,652.0,829.19,610.68
2016,10,19,12,45,662.5,205.0,4.0,30.0,700.5,932.2,684.75
2016,10,19,13,0,857.0,112.0,4.0,30.0,749.0,997.58,727.6
2016,10,19,13,15,642.5,203.0,3.95,30.0,675.0,893.11,658.03
2016,10,19,13,30,428.0,294.0,3.9,30.0,601.0,760.36,563.42
2016,10,19,13,45,417.5,287.0,3.9,30.0,578.0,714.41,533.28
2016,10,19,14,0,407.0,280.0,3.9,30.0,555.0,685.67,513.95
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,707.81,532.81
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,706.37,535.18
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,670.0,510.23
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,631.78,483.8
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,633.64,487.83
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,619.13,479.41
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,557.26,433.12
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,496.76,386.94
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,428.01,333.62
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,363.05,281.64
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,292.66,223.61
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,228.7,169.57
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,152.13,106.76
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,91.08,52.03
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,30.77,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,14.1,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,36.28,10.8
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,95.51,66.99
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,158.0,119.72
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,85.87,64.97
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,7.83,0.87
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,11.55,3.93
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,17.76,9.01
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,23.98,14.06
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,66.05,48.22
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,110.3,83.59
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,241.76,189.16
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,373.44,292.15
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,518.26,405.13
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,670.22,519.79
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,674.67,521.38
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,677.23,522.1
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,554.09,427.11
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,427.77,328.38
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,764.74,590.37
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,1035.88,785.01
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,1031.45,779.3
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,1023.27,772.51
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,780.64,600.24
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,507.2,390.62
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,553.35,428.78
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,614.25,476.54
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,750.47,584.64
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,851.92,660.78
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,805.64,628.19
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,757.71,594.68
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,566.76,450.34
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,388.5,309.08
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,477.43,382.47
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,533.49,427.09
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,464.45,371.14
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,398.49,316.29
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,326.78,255.29
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,260.7,197.3
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,181.1,129.23
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,113.32,63.08
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,38.85,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,37.3,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,106.04,33.65
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,179.76,128.33
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,264.81,203.94
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,337.35,269.09
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,416.98,338.01
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,487.13,397.5
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,560.38,457.07
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,621.23,504.23
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,686.98,553.14
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,745.29,594.1
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,802.73,633.56
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,853.71,666.3
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,902.74,696.99
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,945.57,722.76
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,985.61,746.21
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,1018.61,764.99
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,1048.23,781.42
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,1071.93,794.92
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,1091.84,805.96
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,1104.21,811.18
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,1112.53,813.97
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,1115.16,814.87
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,1113.68,813.38
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,1106.08,807.22
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,1094.44,798.73
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,1075.17,786.52
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,1052.1,772.07
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,1022.98,752.35
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,990.45,730.56
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,951.42,707.33
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,909.55,682.03
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,862.21,651.46
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,812.79,619.17
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,756.32,581.14
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,698.86,541.87
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,635.31,496.07
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,576.48,451.46
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,505.29,396.72
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,436.68,341.73
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,359.09,277.11
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,287.61,215.34
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,203.22,143.96
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,130.27,68.59
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,46.22,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,36.99,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,104.41,25.66
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,178.8,127.38
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,264.2,203.04
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,336.24,267.4
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,415.16,335.28
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,484.29,392.81
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,556.47,450.26
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,621.8,500.17
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,682.37,544.82
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,740.43,584.47
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,797.7,622.66
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,848.13,654.03
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,896.54,683.39
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,938.82,708.58
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,978.37,731.56
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,1010.7,749.99
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,1039.63,766.14
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,1063.45,780.47
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,1083.54,792.52
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,1095.77,798.12
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,1104.0,801.39
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,1106.04,802.49
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,1104.04,801.26
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,1095.57,794.59
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,1083.18,785.67
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,1064.2,774.27
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,1041.5,760.64
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,1012.47,742.04
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,980.17,721.35
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,941.38,698.68
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,899.87,673.95
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,850.94,642.9
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,800.25,610.18
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,750.19,577.04
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,692.17,537.59
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,626.91,489.86
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,562.43,441.05
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,490.91,385.73
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,422.31,330.51
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,343.68,265.63
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,274.21,205.91
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,190.68,135.11
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,118.19,57.82
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,41.12,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,18.55,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,55.2,6.47
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,114.73,81.94
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,179.33,138.68
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,235.69,188.72
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,297.81,242.49
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,356.87,292.37
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,420.79,344.67
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,456.35,372.21
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,487.57,395.32
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,486.46,392.85
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,493.71,396.21
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,533.61,424.96
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,573.32,452.87
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,592.62,465.04
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,609.73,475.58
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,636.16,493.67
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,661.62,510.88
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,630.79,486.03
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,575.76,443.93
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,661.18,507.19
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,725.49,553.78
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,729.93,556.49
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,732.81,558.52
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,713.92,543.74
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,693.79,528.28
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,675.72,515.66
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,656.51,502.22
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,741.08,567.33
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,799.19,612.45
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,806.76,618.62
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,799.76,614.45
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,693.55,538.14
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,589.01,460.23
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,473.57,373.55
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,383.24,303.67
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,343.1,272.74
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,303.58,241.53
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,259.81,207.26
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,217.3,172.91
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,173.1,135.81
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,131.36,99.92
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,85.74,60.92
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,38.7,14.73
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,14.96,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,19.1,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,56.44,0.0
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,124.19,86.6
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,200.65,151.96
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,270.88,212.37
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,348.22,277.4
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,341.33,273.92
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,312.14,250.74
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,371.21,297.39
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,434.32,345.65
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,353.65,279.95
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,257.17,200.8
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,356.61,278.19
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,446.11,345.29
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,561.89,430.57
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,666.41,504.8
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,476.5,362.83
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,221.0,166.8
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,439.49,334.4
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,648.46,484.24
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,654.2,485.36
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,658.71,487.15
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,679.42,502.02
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,698.85,515.91
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,456.95,342.93
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,205.3,153.26
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,624.85,472.78
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,956.83,696.21
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,926.94,674.91
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,894.38,655.3
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,570.56,432.65
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,205.09,155.03
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,507.28,392.55
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,722.11,549.98
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,666.01,509.86
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,609.98,469.99
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,547.21,424.23
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,486.05,378.22
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,416.05,324.55
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,350.22,272.27
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,276.14,211.67
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,208.19,154.77
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,133.71,93.26
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,68.29,24.32
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,23.01,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.27,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,8.23,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,21.52,11.52
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,35.74,24.16
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,53.84,39.73
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,71.86,55.01
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,90.69,70.66
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,109.72,86.19
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,161.79,128.63
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,208.63,165.88
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,306.35,244.35
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,398.0,316.11
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,398.14,313.67
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,395.16,309.16
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,441.47,343.61
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,489.12,378.28
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,549.85,422.83
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,632.84,482.06
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,665.82,505.24
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,698.29,528.28
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,730.15,550.08
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,760.95,570.99
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,771.86,578.88
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,800.52,598.73
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,798.41,597.86
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,794.02,595.73
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,742.61,560.04
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,710.36,537.35
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,671.93,509.36
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,633.25,481.13
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,752.27,572.68
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,838.76,635.18
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,696.95,535.36
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,539.11,418.94
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,495.43,387.92
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,452.17,355.96
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,406.47,321.02
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,360.92,285.44
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,309.76,245.09
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,260.51,205.05
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,216.01,167.59
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,165.79,124.72
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,101.8,70.93
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,49.56,12.38
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,17.8,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,53.81,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,122.47,84.57
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,200.78,152.64
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,269.63,212.2
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,347.35,277.65
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,413.8,332.57
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,484.66,389.02
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,546.96,437.03
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,611.05,484.84
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,667.66,525.17
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,720.9,560.58
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,630.28,489.31
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,487.1,377.19
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,701.31,538.45
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,899.23,672.83
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,930.44,688.87
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,958.76,704.19
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,981.8,717.79
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,1001.63,729.37
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,1018.67,737.77
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,1019.82,736.1
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,1022.48,737.17
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,1021.57,736.1
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,1013.54,729.77
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,1002.01,721.46
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,769.76,567.69
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,494.36,368.54
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,403.17,303.65
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,334.34,252.52
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,326.37,247.47
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,318.04,241.92
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,563.3,431.06
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,731.95,553.45
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,680.21,518.16
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,624.85,480.21
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,561.87,434.41
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,500.31,388.23
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,430.18,334.51
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,364.04,281.94
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,289.69,221.02
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,222.76,164.56
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,143.79,98.96
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,73.05,12.62
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,25.16,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,7.68,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,40.27,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,111.52,76.34
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,184.43,139.91
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,251.08,197.14
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,331.76,264.47
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,398.55,318.52
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,469.98,373.74
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,534.76,421.65
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,602.01,469.23
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,658.83,507.44
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,715.89,543.07
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,766.35,572.82
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,811.14,597.69
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,853.38,623.01
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,893.57,646.74
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,926.12,666.17
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,955.92,683.89
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,979.29,698.97
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,999.48,712.22
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,1020.91,725.68
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,1026.3,729.18
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,884.4,638.88
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,691.36,505.2
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,869.78,634.11
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,1008.08,722.59
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,990.46,710.52
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,969.55,698.15
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,952.07,688.62
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,920.26,669.81
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,882.2,646.41
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,841.79,621.32
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,792.57,590.41
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,742.17,558.19
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,686.25,522.21
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,632.97,486.44
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,569.6,440.56
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,507.7,394.21
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,436.93,340.09
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,370.11,286.97
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,295.47,225.55
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,228.2,168.49
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,147.58,100.92
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,75.33,3.45
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,25.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,54.7,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,141.14,96.02
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,224.61,170.26
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,295.87,232.19
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,375.87,299.34
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,444.79,355.5
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,517.88,412.49
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,580.31,458.68
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,646.87,505.93
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,705.21,546.06
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,763.24,584.55
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,814.18,617.78
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,863.7,649.64
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,897.07,670.75
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,936.69,696.1
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,970.07,715.75
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,1000.52,733.44
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,1022.92,746.87
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,1041.86,758.23
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,1056.42,765.41
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,1067.31,770.4
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,1069.58,771.63
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,1068.03,770.7
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,1058.95,763.68
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,1046.14,754.53
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,883.47,649.44
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,676.4,504.02
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,645.45,484.24
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,613.89,462.64
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,598.6,453.21
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,580.99,441.95
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,703.63,534.83
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,775.78,586.52
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,719.08,548.77
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,661.85,510.82
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,597.1,463.65
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,533.46,415.68
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,462.0,360.65
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,393.98,306.1
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,317.79,242.84
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,247.19,182.47
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,162.27,110.4
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,85.8,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,30.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,50.34,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,137.64,92.17
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,222.54,167.93
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,295.81,231.71
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,378.65,301.66
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,446.95,358.49
