Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,517.06,414.62
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,581.64,463.76
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,647.84,512.23
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,704.88,551.55
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,761.47,589.42
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,811.34,620.58
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,851.16,644.17
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,891.72,670.26
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,929.85,694.49
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,961.67,713.33
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,990.4,730.09
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,1012.65,743.69
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,1031.48,755.17
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,1043.73,761.42
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,1052.3,765.47
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,930.58,685.43
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,752.66,559.95
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,755.74,563.03
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,776.08,576.43
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,903.83,668.83
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,989.61,725.55
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,961.19,707.36
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,929.72,688.03
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,891.82,663.98
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,851.51,638.17
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,807.38,609.49
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,753.84,573.88
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,697.62,536.7
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,641.09,498.09
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,575.97,449.65
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,515.05,402.86
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,443.96,347.64
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,376.85,293.49
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,298.09,228.23
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,227.65,168.2
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,144.58,97.56
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,69.46,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,26.56,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,106.66,70.13
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,180.99,136.4
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,250.11,195.63
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,333.74,265.47
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,402.1,321.83
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,475.29,379.97
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,543.45,431.53
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,614.74,483.43
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,672.5,523.84
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,730.44,561.77
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,777.63,591.11
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,827.95,621.91
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,870.37,646.6
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,910.68,669.4
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,944.32,687.96
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,975.26,704.6
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,998.53,718.29
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,1018.52,730.06
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,1024.63,731.78
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,1039.78,739.44
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,1042.44,741.49
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,1041.45,741.56
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,1034.41,737.19
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,1023.71,730.67
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,1005.78,720.61
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,984.47,708.53
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,957.0,692.52
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,926.41,674.48
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,889.25,652.02
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,858.39,633.59
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,811.53,604.13
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,762.92,573.09
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,707.08,537.22
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,650.76,500.12
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,588.02,454.43
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,526.18,407.88
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,455.21,353.28
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,390.3,301.16
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,312.94,237.34
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,243.27,177.94
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,157.35,104.41
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,78.96,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,53.33,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,144.12,93.63
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,233.34,175.84
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,307.82,241.09
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,389.14,310.15
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,458.86,368.14
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,532.33,426.69
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,598.22,476.58
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,665.63,525.63
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,723.5,565.17
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,773.68,598.44
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,823.31,629.57
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,871.27,658.93
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,911.79,684.7
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,949.73,708.59
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,980.96,726.89
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,1009.04,743.1
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,1030.82,755.22
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,1049.05,765.14
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,1059.16,769.95
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,1065.46,772.53
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,1066.67,773.15
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,1064.09,771.55
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,1054.17,764.35
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,1040.56,755.0
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,1021.2,743.19
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,998.38,729.27
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,968.57,711.2
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,935.82,691.16
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,896.76,666.47
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,855.31,640.01
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,814.91,614.04
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,764.51,580.78
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,707.48,543.01
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,650.1,504.19
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,584.74,456.68
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,520.76,408.5
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,448.96,352.47
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,383.63,299.31
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,304.08,232.97
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,233.02,171.95
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,147.8,97.88
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,58.33,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,30.16,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,110.89,69.05
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,191.95,143.07
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,262.14,204.01
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,341.8,271.57
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,409.53,328.12
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,481.94,386.45
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,312.5,252.35
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,76.65,57.2
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,230.87,183.27
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,379.8,300.01
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,439.82,344.58
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,520.53,403.46
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,711.53,548.5
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,902.44,681.18
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,777.82,590.1
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,619.56,469.25
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,636.46,480.89
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,652.45,491.01
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,651.23,488.17
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,648.5,484.45
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,855.39,637.13
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,1026.03,750.48
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,902.04,666.97
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,726.44,541.86
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,876.26,652.37
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,966.21,712.75
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,937.23,693.63
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,905.45,673.45
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,557.76,428.59
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,144.94,108.17
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,133.13,99.71
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,121.45,90.83
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,418.68,330.04
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,632.23,493.18
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,567.57,443.41
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,504.45,394.79
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,435.89,340.5
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,369.1,285.89
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,289.76,220.29
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,219.33,160.4
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,136.46,88.08
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,49.04,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,15.68,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,89.88,53.95
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,161.05,119.5
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,230.26,178.57
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,310.99,246.34
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,215.1,172.18
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,79.55,60.15
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,334.19,270.62
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,590.07,470.37
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,496.52,393.64
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,355.96,280.12
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,384.52,301.35
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,413.05,321.74
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,407.32,315.15
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,380.58,293.06
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,682.01,522.95
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,943.75,703.47
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,753.51,567.43
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,510.63,385.47
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,775.34,584.11
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,1002.88,738.36
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,1004.4,736.74
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,1002.46,734.82
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,877.18,650.8
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,717.14,536.04
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,466.82,355.25
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,208.32,157.27
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,585.83,450.32
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,875.86,653.82
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,836.24,626.34
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,794.78,600.07
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,490.79,380.76
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,162.05,123.51
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,384.37,303.24
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,561.23,437.5
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,486.2,379.89
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,421.98,330.44
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,351.73,275.5
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,287.18,223.48
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,210.22,160.81
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,137.67,101.22
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,76.78,48.47
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,9.46,0.73
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,16.47,7.71
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,26.0,15.88
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,35.55,23.98
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,45.95,32.73
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,56.67,41.61
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,87.64,66.89
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,119.46,92.36
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,155.1,121.05
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,192.16,150.5
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,231.43,181.02
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,257.49,200.9
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,201.79,156.53
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,163.4,125.6
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,142.57,108.77
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,122.31,92.4
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,352.83,273.44
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,565.57,428.57
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,353.16,270.17
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,118.43,88.22
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,195.5,149.03
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,276.4,210.5
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,173.48,131.62
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,77.47,56.36
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,52.36,36.54
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,27.36,16.51
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,59.42,42.36
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,92.5,68.82
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,50.2,35.04
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.76
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.59,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,19.35,6.98
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,35.77,23.53
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,58.83,43.42
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,82.48,63.78
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,114.5,90.95
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,141.33,113.5
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,104.63,82.5
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,77.77,59.49
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,96.39,74.75
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,115.23,89.99
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,77.2,58.38
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,43.1,30.08
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,71.5,53.35
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,101.57,77.72
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,121.59,93.56
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,141.94,109.51
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,173.81,134.92
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,206.41,160.69
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,157.41,121.38
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,110.29,83.49
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,143.16,109.84
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,176.94,136.63
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,199.92,154.83
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,223.29,173.3
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,187.41,145.02
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,152.37,117.29
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,137.44,105.58
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,122.7,93.95
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,134.78,103.85
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,147.35,114.14
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,174.51,136.7
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,215.99,170.5
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,174.97,138.09
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,149.14,117.63
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,128.19,100.73
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,107.83,84.1
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,87.56,67.51
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,67.63,50.9
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,49.81,35.73
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,31.79,20.26
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,17.76,7.05
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.12,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,8.22,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,14.82,6.47
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,24.34,14.78
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,33.89,23.08
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,43.87,31.66
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,54.0,40.24
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,34.7,23.8
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,15.66,7.61
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,37.22,25.67
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,58.9,43.56
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,63.93,47.49
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,68.96,51.4
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,124.34,96.52
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,183.15,143.54
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,138.52,107.18
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,96.02,72.6
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,162.04,125.72
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,231.55,180.45
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,297.36,231.2
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,345.49,267.55
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,285.88,221.32
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,210.39,162.49
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,193.69,149.6
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,177.2,136.69
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,185.62,143.52
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,194.17,150.43
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,287.6,224.57
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,365.49,284.92
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,272.16,212.36
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,169.51,131.19
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,135.23,104.3
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,101.88,77.66
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,288.7,232.37
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,425.77,342.0
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,369.46,296.91
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,317.11,254.9
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,263.23,211.28
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,212.79,169.34
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,157.17,122.4
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,100.03,73.91
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,52.86,30.25
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,13.2,2.02
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,27.18,16.68
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,45.37,32.55
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,63.27,48.01
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,83.23,64.98
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,103.51,81.92
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,138.26,110.89
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,186.8,150.69
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,148.78,118.48
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,122.32,95.74
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,183.49,145.71
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,265.1,210.64
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,156.81,123.31
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,53.97,38.84
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,226.19,179.57
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,412.02,323.86
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,358.61,280.79
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,304.4,237.57
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,184.98,143.9
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,93.29,70.18
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,72.44,53.42
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,52.38,37.16
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,34.03,22.24
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,15.75,7.28
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,14.5,6.27
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,13.25,5.25
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,29.42,18.58
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,45.63,31.92
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,30.23,19.36
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,14.88,6.72
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,28.95,18.47
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,43.06,30.26
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,24.36,14.75
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,74.95,31.45
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,160.54,119.5
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,228.67,179.57
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,311.58,250.42
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,236.92,192.76
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,131.57,105.0
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,155.36,124.62
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,179.66,144.07
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,91.85,71.51
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,14.86,6.81
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,47.24,33.73
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,80.25,60.7
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,91.37,69.6
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,102.59,78.56
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,107.48,82.2
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,112.4,85.87
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,100.96,76.57
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,89.75,67.48
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,115.91,88.31
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,142.76,109.44
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,130.12,99.32
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,117.66,89.4
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,155.26,119.26
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,194.13,149.68
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,188.89,145.59
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,183.74,141.69
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,113.53,86.22
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,48.96,34.3
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,66.89,48.97
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,85.63,64.24
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,426.24,342.0
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,700.49,546.49
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,351.94,283.26
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,11.54,3.92
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.88,2.62
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.22,1.24
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,177.15,143.17
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,312.33,248.01
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,235.08,182.04
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,168.06,124.41
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,92.65,51.85
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,16.46,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,12.79,0.13
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,26.48,15.77
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,45.35,32.23
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,63.86,48.25
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,84.12,65.6
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,104.85,83.14
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,61.52,46.52
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,25.59,16.0
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,47.2,34.13
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,68.95,52.15
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,97.93,75.98
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,127.77,100.23
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,155.91,123.04
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,184.71,146.2
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,213.43,169.24
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,242.77,192.6
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,177.4,139.78
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,115.03,88.88
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,248.06,197.2
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,379.2,300.64
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,360.3,285.19
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,341.42,270.21
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,321.1,253.8
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,300.98,237.57
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,260.82,206.11
