Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,242.73,191.93
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,201.92,159.34
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,162.19,127.34
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,134.66,105.24
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,107.73,83.44
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,89.07,68.34
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,70.7,53.34
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,40.13,28.09
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,9.88,2.71
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,8.64,1.68
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.63
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,5.75,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.1,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,2.87,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.82,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,7.81,1.07
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,9.87,2.86
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,10.29,3.2
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,11.95,4.56
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,13.2,5.6
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,28.11,18.18
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,43.09,30.67
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,26.07,16.3
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,32.74,21.82
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,56.5,41.57
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,34.01,22.8
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,11.59,4.05
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,12.01,4.38
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,12.43,4.7
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,58.63,43.02
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,106.8,82.55
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,91.54,69.91
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,76.6,57.6
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,82.24,62.29
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,88.02,67.1
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,98.42,75.7
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,109.09,84.56
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,92.31,70.95
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,75.79,57.49
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,101.19,78.65
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,128.56,101.39
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,89.6,69.42
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,53.03,39.08
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,45.94,33.22
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,38.86,27.3
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,31.38,21.01
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,23.91,14.63
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,17.29,8.86
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,10.68,3.08
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,5.33,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,13.21,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,28.15,17.24
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,50.66,37.16
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,73.28,57.03
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,97.07,77.77
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,130.65,106.53
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,251.01,209.13
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,388.12,321.52
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,295.44,243.26
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,175.19,141.19
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,146.87,117.37
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,119.36,93.95
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,320.89,260.35
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,507.39,405.68
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,527.87,418.43
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,547.69,431.63
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,520.83,409.63
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,491.89,386.29
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,555.53,434.83
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,641.7,497.73
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,677.1,524.43
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,711.2,550.51
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,693.44,536.82
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,674.46,522.67
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,612.47,476.96
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,530.63,416.23
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,527.21,415.62
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,522.27,413.41
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,468.01,371.94
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,415.55,331.56
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,291.97,234.14
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,178.11,141.58
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,357.52,291.35
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,488.33,396.01
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,433.58,352.0
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,380.57,309.3
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,323.21,262.55
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,268.93,216.74
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,206.82,163.02
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,150.98,113.15
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,72.0,33.77
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,9.05,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,18.15,9.09
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,30.32,20.05
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,43.23,31.4
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,57.1,43.42
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,70.98,55.23
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,57.84,43.81
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,47.19,34.53
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,50.11,36.84
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,53.05,39.1
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,57.65,42.75
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,62.26,46.36
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,121.97,95.31
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,186.3,146.72
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,150.1,116.98
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,115.35,88.57
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,172.92,134.96
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,233.06,182.43
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,412.08,322.32
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,553.45,427.58
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,452.59,350.24
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,329.54,255.63
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,710.42,549.65
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,1005.61,749.09
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,988.12,735.01
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,967.35,722.21
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,940.29,705.31
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,910.31,686.49
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,731.19,563.45
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,523.05,408.42
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,509.47,401.27
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,492.83,390.36
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,452.26,360.46
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,411.84,330.17
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,465.13,372.92
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,493.36,393.95
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,420.07,334.55
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,351.48,277.52
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,270.84,209.51
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,199.56,146.94
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,93.72,40.97
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,84.14,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,187.27,138.48
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,260.68,207.81
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,344.92,282.47
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,414.16,343.08
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,488.44,405.5
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,549.17,455.05
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,614.72,506.53
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,549.55,451.17
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,450.62,368.48
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,644.92,522.94
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,828.18,655.79
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,869.92,681.14
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,909.5,705.57
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,940.56,723.69
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,957.84,732.19
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,980.79,746.08
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,1000.58,757.75
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,1014.66,764.65
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,1025.34,769.41
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,1027.62,769.72
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,1026.34,767.89
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,1017.97,760.62
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,1006.12,751.32
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,987.7,739.3
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,966.04,725.31
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,937.13,707.04
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,915.53,693.8
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,466.14,371.77
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,18.18,9.39
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,182.6,147.16
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,347.67,279.35
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,315.89,253.95
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,284.67,229.48
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,249.44,201.41
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,214.91,173.36
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,177.81,142.74
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,142.12,112.59
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,104.68,80.46
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,69.11,49.34
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,32.06,9.67
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,61.82,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,137.44,100.62
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,200.34,159.51
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,272.7,223.31
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,336.92,278.88
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,413.75,342.49
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,460.92,379.05
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,501.39,408.9
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,607.08,488.71
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,713.14,563.12
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,687.95,539.79
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,643.18,502.08
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,772.3,592.84
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,893.85,669.71
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,807.42,607.25
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,675.61,511.28
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,854.36,638.03
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,1001.71,730.38
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,938.69,687.16
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,851.8,630.13
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,948.54,695.7
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,1023.64,743.17
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,947.7,693.5
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,851.8,631.71
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,813.69,607.12
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,774.24,580.69
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,852.27,637.53
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,904.67,673.8
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,865.3,648.19
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,823.86,622.03
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,770.97,587.67
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,713.49,549.55
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,655.16,510.54
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,597.27,469.49
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,526.97,417.18
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,459.56,365.35
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,384.69,306.17
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,313.21,247.62
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,232.28,180.05
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,162.12,119.22
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,76.15,26.23
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,69.72,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,157.28,113.5
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,229.94,181.93
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,314.76,256.29
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,385.62,317.71
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,461.98,381.47
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,529.32,435.23
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,599.53,489.19
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,657.83,532.48
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,716.57,573.75
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,764.92,605.26
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,817.19,638.87
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,858.92,665.21
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,898.62,689.78
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,933.47,711.02
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,965.73,730.36
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,988.82,743.03
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,1008.72,753.62
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,1016.55,756.26
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,1033.14,764.92
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,1035.51,765.28
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,1034.3,763.58
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,1026.89,757.02
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,1015.95,748.41
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,997.49,736.54
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,975.76,722.72
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,948.38,705.26
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,918.1,685.94
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,889.85,667.59
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,849.34,640.86
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,801.37,609.3
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,751.96,576.37
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,696.16,538.43
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,640.07,499.56
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,576.14,451.88
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,513.46,403.34
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,439.86,346.14
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,374.08,292.44
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,292.31,223.92
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,219.78,159.53
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,100.75,30.7
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,81.01,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,212.71,151.55
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,289.08,227.56
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,375.68,304.16
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,446.93,366.14
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,522.71,428.86
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,582.26,476.4
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,648.01,525.54
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,705.89,564.16
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,763.54,600.97
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,814.21,631.63
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,863.39,660.16
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,904.61,684.08
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,943.4,705.88
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,976.22,722.54
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,1005.98,736.98
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,1029.56,748.73
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,1049.64,758.29
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,1061.46,762.72
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,1069.48,764.96
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,1072.04,765.51
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,1070.8,763.93
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,1062.1,757.31
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,1049.68,748.66
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,1031.63,737.38
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,1010.09,724.11
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,981.7,706.67
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,950.23,687.38
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,912.29,663.94
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,871.9,638.85
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,824.32,608.82
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,775.15,577.4
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,719.18,541.3
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,668.94,508.41
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,602.97,462.08
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,538.35,414.05
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,464.23,357.72
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,394.09,301.78
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,309.05,232.34
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,233.03,165.91
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,105.84,26.41
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,76.61,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,201.75,140.92
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,278.78,217.96
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,366.23,294.56
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,437.99,356.57
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,514.41,419.6
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,579.82,470.69
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,646.87,520.41
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,705.83,560.79
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,757.42,594.43
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,807.53,624.74
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,856.16,652.89
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,898.21,682.02
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,937.97,709.29
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,970.62,730.1
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,1000.24,748.67
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,1023.31,763.7
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,1042.99,776.64
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,1056.38,784.38
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,1066.13,789.88
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,1069.86,792.47
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,1069.81,792.8
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,1061.21,786.12
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,1048.92,777.24
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,1031.04,766.04
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,1009.69,752.69
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,981.06,734.79
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,949.4,714.84
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,911.58,691.23
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,871.32,665.75
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,823.25,633.42
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,773.68,599.67
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,724.22,565.72
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,666.92,525.35
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,600.5,476.16
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,535.48,425.47
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,460.45,366.0
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,389.53,307.23
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,303.92,234.9
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,227.38,165.81
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,105.25,21.28
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,69.23,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,188.92,129.78
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,267.08,208.93
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,357.05,287.85
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,425.49,348.24
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,502.85,413.68
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,570.25,469.37
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,639.75,524.98
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,698.74,568.46
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,757.67,611.0
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,801.14,640.21
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,850.61,673.43
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,892.36,702.48
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,931.84,729.75
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,964.89,751.14
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,995.04,770.45
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,872.73,680.71
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,688.57,539.24
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,896.17,695.77
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,1053.08,804.1
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,1054.15,803.5
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,1051.53,801.4
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,1042.5,795.4
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,1029.88,787.11
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,1010.91,773.92
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,988.61,758.58
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,958.58,736.75
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,925.69,713.05
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,886.57,685.82
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,845.26,656.99
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,803.93,628.26
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,752.74,592.05
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,695.11,551.13
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,637.43,509.44
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,568.55,456.16
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,501.86,402.58
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,430.12,343.97
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,360.37,285.07
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,272.17,210.22
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,195.24,141.44
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,89.7,11.95
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,30.41,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,89.38,57.62
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,171.15,131.67
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,258.66,206.43
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,326.47,265.77
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,401.25,329.82
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,351.3,290.02
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,285.35,234.84
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,239.2,195.57
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,158.92,127.27
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,76.82,58.98
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,233.99,191.83
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,479.14,388.81
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,501.68,405.14
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,523.75,421.65
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,441.38,354.41
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,334.6,267.35
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,320.78,255.6
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,306.94,243.72
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,463.58,370.43
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,620.51,493.24
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,837.88,664.73
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,1016.59,794.04
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,814.62,647.0
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,588.73,470.19
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,455.82,366.38
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,328.67,263.86
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,270.69,217.76
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,198.83,159.49
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,163.88,130.9
