Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,40.65,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,111.24,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,204.3,154.44
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,301.86,244.02
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,377.67,311.86
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,460.57,383.05
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,526.16,437.12
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,599.17,494.48
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,660.3,540.01
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,721.97,583.96
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,775.6,619.52
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,828.33,653.41
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,704.46,560.32
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,545.67,434.75
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,774.93,609.1
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,971.57,743.16
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,996.64,753.97
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,1018.57,763.7
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,1034.72,769.72
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,1047.46,773.32
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,1051.37,774.96
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,1051.67,774.53
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,1045.59,770.19
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,1035.92,763.77
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,1018.91,753.96
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,998.57,742.12
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,971.37,724.9
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,941.22,705.68
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,903.15,683.24
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,862.79,658.91
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,824.9,634.99
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,776.49,603.11
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,719.16,563.31
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,661.6,522.57
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,594.88,473.4
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,529.76,422.5
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,452.55,362.3
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,379.85,302.69
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,292.48,228.37
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,212.22,152.57
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,95.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,38.73,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,183.03,139.59
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,336.11,276.5
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,413.47,348.03
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,497.1,422.46
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,569.12,484.14
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,638.29,540.98
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,700.7,588.2
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,763.52,634.2
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,818.84,671.83
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,873.27,707.62
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,918.36,737.54
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,961.19,765.17
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,997.86,786.88
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,1031.63,806.39
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,1056.94,820.08
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,1078.73,831.29
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,1093.74,838.28
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,1104.95,842.83
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,1109.26,844.95
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,1109.63,844.69
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,1103.56,838.75
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,1093.61,830.49
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,1076.05,818.91
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,1054.82,805.08
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,1027.36,787.61
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,996.65,767.98
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,959.06,743.54
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,918.81,717.1
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,870.53,684.68
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,820.64,650.66
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,763.04,610.37
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,704.91,568.86
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,638.94,520.26
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,579.19,472.65
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,501.22,408.97
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,427.31,345.79
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,335.69,265.99
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,253.83,185.1
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,113.48,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,46.27,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,123.41,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,215.67,163.05
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,309.9,253.52
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,385.62,322.31
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,464.2,390.93
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,531.78,447.26
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,601.77,503.04
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,662.85,549.26
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,724.42,593.95
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,777.13,630.87
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,828.82,666.34
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,873.14,696.5
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,915.48,724.95
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,940.26,739.28
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,971.91,758.53
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,996.67,774.35
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,1018.28,788.05
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,1033.73,796.09
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,1045.74,801.91
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,1049.83,804.4
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,1050.31,804.69
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,1044.17,799.18
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,1034.48,791.5
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,1017.1,780.25
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,996.39,766.91
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,969.16,749.13
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,939.03,729.39
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,901.78,704.56
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,871.16,684.37
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,824.08,652.07
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,775.48,618.3
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,718.56,577.54
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,661.39,535.82
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,594.69,484.42
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,529.57,431.51
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,451.83,368.87
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,383.21,310.69
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,292.91,232.43
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,213.56,155.73
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,96.28,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.89,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,30.99,18.8
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,52.06,38.64
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,85.13,68.03
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,114.04,93.79
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,141.85,118.09
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,170.77,142.89
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,122.73,101.06
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,70.72,55.41
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,262.98,221.55
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,467.84,388.92
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,375.87,310.61
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,275.26,225.08
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,234.47,190.34
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,177.93,142.54
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,119.2,94.13
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,65.65,49.48
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,85.95,66.24
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,107.46,83.8
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,181.04,144.63
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,280.87,225.27
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,194.76,155.44
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,133.15,104.81
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,69.0,52.15
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,10.75,3.43
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,108.16,85.76
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,220.77,178.77
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,277.28,226.04
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,313.9,257.05
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,179.39,146.47
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,53.87,40.15
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,48.44,35.78
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,43.02,31.3
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,37.19,26.36
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,31.38,21.36
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,25.15,15.99
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,18.94,10.55
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,13.16,5.41
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.13
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.69,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.56,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.86,2.92
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,13.16,5.9
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,16.46,8.85
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,19.78,11.77
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,76.21,61.26
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,142.15,118.08
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,111.35,91.18
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,82.96,66.37
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,65.58,51.28
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,49.74,37.51
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,104.45,84.34
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,164.93,135.15
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,109.28,87.94
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,58.96,44.99
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,137.85,112.35
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,224.88,185.3
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,123.1,99.7
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,33.15,22.84
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,50.63,37.84
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,68.17,52.83
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,79.69,62.68
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,91.99,73.2
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,58.52,44.73
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,26.47,17.25
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,49.32,37.02
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,72.46,57.0
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,96.29,77.55
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,122.48,100.12
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,110.09,89.71
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,97.82,79.36
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,84.08,67.63
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,70.42,55.8
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,56.25,43.38
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,42.06,30.78
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,28.29,18.47
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,15.67,6.81
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,7.82,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.02
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.11
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,22.67,14.22
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,27.23,18.22
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,31.38,21.82
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,35.54,25.39
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,54.7,41.86
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,74.59,58.75
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,58.9,45.16
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,43.91,32.2
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,42.26,30.66
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,40.6,29.14
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,55.2,41.52
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,69.83,53.88
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,40.63,29.05
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,11.58,4.26
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,76.21,59.23
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,148.69,119.96
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,102.9,81.62
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,60.64,46.02
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,35.63,24.81
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,10.75,3.55
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,28.97,19.19
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,47.25,34.86
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,65.18,50.23
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,84.44,66.76
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,97.77,78.26
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,112.21,90.72
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,100.82,81.2
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,89.54,71.72
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,76.29,60.44
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,63.1,49.07
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,49.95,37.67
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,36.78,26.1
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,25.2,15.75
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,14.01,5.44
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,6.99,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.1,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,7.39,0.66
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,11.09,4.03
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,14.81,7.39
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,18.53,10.7
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,22.26,13.97
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,16.89,9.23
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,11.53,4.5
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,73.66,58.62
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,146.24,120.08
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,120.47,97.8
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,96.4,77.17
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,56.42,43.02
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,19.02,10.82
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,86.66,68.84
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,163.24,132.87
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,148.03,119.63
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,133.19,107.0
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,100.54,79.77
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,69.85,53.96
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,194.17,159.13
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,323.78,264.74
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,229.38,187.34
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,127.91,102.8
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,281.45,233.34
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,444.09,365.01
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,358.6,295.07
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,258.79,213.18
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,532.68,443.67
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,735.22,602.54
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,678.58,558.8
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,622.14,516.44
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,561.44,468.43
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,501.85,419.53
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,425.06,354.57
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,353.29,291.73
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,271.08,218.29
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,198.25,146.3
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,90.24,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,83.62,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,196.82,137.7
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,295.61,241.74
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,373.82,315.41
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,459.03,392.63
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,529.83,455.67
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,603.77,519.28
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,665.98,568.96
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,728.79,617.2
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,514.62,439.21
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,220.27,183.55
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,176.51,146.01
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,148.75,121.53
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,149.43,121.65
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,150.28,121.91
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,142.27,115.01
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,134.56,108.4
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,120.86,96.64
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,107.55,85.28
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,114.08,90.72
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,120.7,96.24
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,114.11,90.57
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,107.6,85.02
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,90.11,70.46
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,73.16,56.3
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,84.81,66.18
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,97.0,76.53
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,130.91,105.35
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,167.0,135.85
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,129.97,104.9
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,94.2,74.78
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,84.29,66.69
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,74.46,58.56
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,306.9,261.13
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,469.36,395.29
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,391.2,327.82
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,318.33,264.0
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,229.74,185.82
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,153.17,113.37
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,70.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,58.59,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,162.47,110.84
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,257.69,210.3
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,333.63,280.16
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,417.51,353.85
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,484.53,410.23
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,554.82,466.53
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,616.28,514.14
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,678.93,559.37
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,726.75,592.43
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,778.48,627.67
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,521.73,429.4
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,170.69,138.32
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,180.11,146.71
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,189.71,154.1
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,479.09,391.26
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,740.96,587.07
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,576.44,458.33
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,385.17,308.08
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,333.22,267.71
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,281.6,226.12
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,439.85,353.82
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,596.81,473.38
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,531.62,422.89
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,488.58,389.97
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,511.18,408.68
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,551.09,439.3
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,419.27,336.75
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,295.03,237.91
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,550.79,444.11
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,736.89,579.54
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,679.38,536.22
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,622.11,495.36
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,554.96,443.94
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,490.05,392.68
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,413.36,334.31
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,341.73,276.44
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,253.53,201.91
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,176.1,129.6
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,79.67,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,14.02,4.45
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,23.97,15.01
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,38.67,28.48
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,53.47,41.99
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,68.74,55.81
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,84.02,69.46
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,107.98,90.79
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,132.46,112.37
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,139.92,118.43
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,147.55,124.57
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,133.32,111.77
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,119.82,99.63
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,243.93,209.04
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,363.6,312.25
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,255.69,218.26
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,137.61,114.33
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,356.6,306.39
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,549.67,470.0
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,510.36,435.23
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,470.24,400.29
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,505.26,430.97
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,539.32,460.55
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,402.88,344.18
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,229.17,193.87
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,420.84,362.7
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,585.76,503.87
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,375.89,324.87
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,163.26,137.62
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,162.07,137.25
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,160.86,136.66
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,144.08,122.13
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,127.73,107.89
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,109.25,91.62
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,91.24,75.59
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,72.83,59.2
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,54.5,42.64
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,38.0,27.51
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,20.96,11.5
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
